Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.2,8.45,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.2,8.5,5.0,0.0,0.0
2018,1,1,7,45,149.5,16.0,0.15,8.6,24.5,134.44,0.0
2018,1,1,8,0,246.0,26.0,0.1,8.7,44.0,289.43,190.37
2018,1,1,8,15,386.0,33.5,0.1,9.1,83.0,436.37,345.4
2018,1,1,8,30,526.0,41.0,0.1,9.5,122.0,579.84,460.1
2018,1,1,8,45,454.5,56.0,0.05,9.95,140.5,542.43,434.65
2018,1,1,9,0,383.0,71.0,0.0,10.4,159.0,495.46,401.56
2018,1,1,9,15,369.5,87.0,0.1,10.8,183.5,506.86,411.91
2018,1,1,9,30,356.0,103.0,0.2,11.2,208.0,515.59,418.58
2018,1,1,9,45,433.5,104.0,0.25,11.65,247.0,590.1,474.3
2018,1,1,10,0,511.0,105.0,0.3,12.1,286.0,663.5,526.18
2018,1,1,10,15,582.0,100.5,0.3,12.5,322.0,732.22,572.54
2018,1,1,10,30,653.0,96.0,0.3,12.9,358.0,788.9,609.25
2018,1,1,10,45,646.5,103.0,0.3,13.35,374.0,781.71,601.59
2018,1,1,11,0,640.0,110.0,0.3,13.8,390.0,771.68,593.11
2018,1,1,11,15,692.5,101.0,0.25,14.1,413.0,794.23,606.6
2018,1,1,11,30,745.0,92.0,0.2,14.4,436.0,811.33,615.82
2018,1,1,11,45,800.0,82.0,0.15,14.7,457.0,819.81,619.4
2018,1,1,12,0,855.0,72.0,0.1,15.0,478.0,827.5,622.78
2018,1,1,12,15,865.5,69.5,0.15,15.15,481.0,793.97,600.41
2018,1,1,12,30,876.0,67.0,0.2,15.3,484.0,765.81,582.35
2018,1,1,12,45,872.0,67.0,0.2,15.45,477.0,726.59,555.78
2018,1,1,13,0,868.0,67.0,0.2,15.6,470.0,685.08,527.39
2018,1,1,13,15,861.0,66.5,0.2,15.65,456.0,638.97,493.5
2018,1,1,13,30,854.0,66.0,0.2,15.7,442.0,591.24,457.54
2018,1,1,13,45,839.0,65.0,0.25,15.75,420.0,540.71,418.89
2018,1,1,14,0,824.0,64.0,0.3,15.8,398.0,485.53,375.52
2018,1,1,14,15,763.5,67.5,0.3,15.55,360.5,414.93,319.34
2018,1,1,14,30,703.0,71.0,0.3,15.3,323.0,349.23,265.63
2018,1,1,14,45,656.0,70.5,0.3,15.05,288.5,289.01,214.87
2018,1,1,15,0,609.0,70.0,0.3,14.8,254.0,233.62,167.35
2018,1,1,15,15,582.0,63.5,0.3,14.8,221.0,181.88,122.32
2018,1,1,15,30,555.0,57.0,0.3,14.8,188.0,133.14,81.62
2018,1,1,15,45,456.5,53.5,0.35,14.0,148.0,84.12,48.19
2018,1,1,16,0,358.0,50.0,0.4,13.2,108.0,47.12,30.09
2018,1,1,16,15,266.0,40.0,0.5,12.8,76.0,30.39,20.77
2018,1,1,16,30,174.0,30.0,0.6,12.4,44.0,22.68,11.96
2018,1,1,16,45,102.5,17.5,0.7,11.95,24.5,13.77,0.0
2018,1,1,17,0,31.0,5.0,0.8,11.5,5.0,3.93,0.0
2018,1,1,17,15,15.5,2.5,0.9,11.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,15,13.5,1.5,1.45,9.4,1.5,0.0,0.0
2018,1,2,7,30,27.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,1,2,7,45,32.5,14.0,1.55,9.75,15.5,37.48,0.0
2018,1,2,8,0,38.0,25.0,1.6,9.9,28.0,76.02,46.89
2018,1,2,8,15,34.5,39.5,1.6,10.15,43.5,80.36,62.37
2018,1,2,8,30,31.0,54.0,1.6,10.4,59.0,93.29,74.92
2018,1,2,8,45,39.0,70.5,1.6,10.65,78.5,119.74,98.53
2018,1,2,9,0,47.0,87.0,1.6,10.9,98.0,145.65,121.25
2018,1,2,9,15,47.0,95.5,1.5,11.15,108.0,150.36,125.36
2018,1,2,9,30,47.0,104.0,1.4,11.4,118.0,156.14,130.13
2018,1,2,9,45,94.0,113.5,1.3,11.65,145.5,229.09,192.53
2018,1,2,10,0,141.0,123.0,1.2,11.9,173.0,282.97,237.51
2018,1,2,10,15,217.5,142.0,1.15,12.2,226.0,400.11,332.03
2018,1,2,10,30,294.0,161.0,1.1,12.5,279.0,493.07,403.83
2018,1,2,10,45,289.5,171.0,1.0,12.8,292.5,493.96,401.61
2018,1,2,11,0,285.0,181.0,0.9,13.1,306.0,493.62,399.29
2018,1,2,11,15,257.0,190.5,0.85,13.4,306.0,469.89,379.04
2018,1,2,11,30,229.0,200.0,0.8,13.7,306.0,425.57,343.73
2018,1,2,11,45,265.0,199.0,0.75,14.0,323.5,465.41,373.87
2018,1,2,12,0,301.0,198.0,0.7,14.3,341.0,482.08,385.61
2018,1,2,12,15,344.5,191.0,0.7,14.5,355.0,494.85,395.22
2018,1,2,12,30,388.0,184.0,0.7,14.7,369.0,503.9,401.87
2018,1,2,12,45,300.0,193.0,0.7,14.85,335.0,429.98,343.7
2018,1,2,13,0,212.0,202.0,0.7,15.0,301.0,347.08,278.65
2018,1,2,13,15,222.0,195.0,0.7,14.95,296.0,333.36,268.36
2018,1,2,13,30,232.0,188.0,0.7,14.9,291.0,330.81,265.86
2018,1,2,13,45,259.0,176.5,0.65,14.9,286.0,318.25,255.24
2018,1,2,14,0,286.0,165.0,0.6,14.9,281.0,302.83,241.87
2018,1,2,14,15,195.0,154.0,0.55,14.7,231.0,224.52,178.8
2018,1,2,14,30,104.0,143.0,0.5,14.5,181.0,166.05,131.8
2018,1,2,14,45,55.5,113.0,0.45,14.25,133.0,110.14,86.33
2018,1,2,15,0,7.0,83.0,0.4,14.0,85.0,65.86,50.48
2018,1,2,15,15,3.5,69.5,0.4,14.0,70.5,54.02,40.6
2018,1,2,15,30,0.0,56.0,0.4,14.0,56.0,42.83,31.15
2018,1,2,15,45,0.0,45.5,0.35,13.15,45.5,34.81,24.26
2018,1,2,16,0,0.0,35.0,0.3,12.3,35.0,26.74,17.21
2018,1,2,16,15,3.5,26.5,0.35,12.05,27.0,20.24,12.08
2018,1,2,16,30,7.0,18.0,0.4,11.8,19.0,14.18,5.6
2018,1,2,16,45,5.5,10.5,0.4,11.6,11.0,8.25,0.0
2018,1,2,17,0,4.0,3.0,0.4,11.4,3.0,2.36,0.0
2018,1,2,17,15,2.0,1.5,0.45,11.3,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.0,2.1,8.95,1.0,0.0,0.0
2018,1,3,7,30,16.0,2.0,2.1,9.0,2.0,0.0,0.0
2018,1,3,7,45,8.0,5.5,2.1,9.0,5.5,10.84,0.0
2018,1,3,8,0,0.0,9.0,2.1,9.0,9.0,6.82,0.0
2018,1,3,8,15,0.0,13.0,2.05,9.15,13.0,9.87,2.6
2018,1,3,8,30,0.0,17.0,2.0,9.3,17.0,12.91,5.44
2018,1,3,8,45,0.0,21.0,2.0,9.4,21.0,15.97,8.23
2018,1,3,9,0,0.0,25.0,2.0,9.5,25.0,19.03,10.98
2018,1,3,9,15,0.0,30.0,2.05,9.65,30.0,22.86,14.36
2018,1,3,9,30,0.0,35.0,2.1,9.8,35.0,26.7,17.71
2018,1,3,9,45,0.0,54.5,2.1,9.95,54.5,41.72,30.76
2018,1,3,10,0,0.0,74.0,2.1,10.1,74.0,57.63,44.47
2018,1,3,10,15,0.5,83.5,2.2,10.25,83.5,66.44,51.98
2018,1,3,10,30,1.0,93.0,2.3,10.4,93.0,75.26,59.45
2018,1,3,10,45,0.5,95.0,2.45,10.55,95.0,75.97,59.9
2018,1,3,11,0,0.0,97.0,2.6,10.7,97.0,76.83,60.49
2018,1,3,11,15,2.5,118.5,2.7,10.8,119.5,98.78,79.2
2018,1,3,11,30,5.0,140.0,2.8,10.9,142.0,121.04,97.99
2018,1,3,11,45,2.5,97.5,2.9,11.0,98.5,78.55,61.8
2018,1,3,12,0,0.0,55.0,3.0,11.1,55.0,42.14,30.61
2018,1,3,12,15,0.0,51.0,2.95,11.1,51.0,39.06,27.98
2018,1,3,12,30,0.0,47.0,2.9,11.1,47.0,35.98,25.34
2018,1,3,12,45,0.0,53.0,2.85,11.05,53.0,40.6,29.33
2018,1,3,13,0,0.0,59.0,2.8,11.0,59.0,45.22,33.32
2018,1,3,13,15,0.0,54.5,2.75,10.95,54.5,41.75,30.36
2018,1,3,13,30,0.0,50.0,2.7,10.9,50.0,38.27,27.42
2018,1,3,13,45,0.0,53.0,2.7,10.85,53.0,40.58,29.45
2018,1,3,14,0,0.0,56.0,2.7,10.8,56.0,42.88,31.49
2018,1,3,14,15,0.0,49.5,2.7,10.85,49.5,37.86,27.2
2018,1,3,14,30,0.0,43.0,2.7,10.9,43.0,32.85,22.9
2018,1,3,14,45,23.0,75.5,2.7,10.95,82.5,68.08,52.84
2018,1,3,15,0,46.0,108.0,2.7,11.0,122.0,99.14,78.47
2018,1,3,15,15,27.0,97.5,2.7,11.0,105.5,82.63,64.69
2018,1,3,15,30,8.0,87.0,2.7,11.0,89.0,67.19,52.08
2018,1,3,15,45,4.0,71.0,2.8,10.85,72.0,53.55,40.37
2018,1,3,16,0,0.0,55.0,2.9,10.7,55.0,40.76,29.23
2018,1,3,16,15,0.0,40.5,2.95,10.55,40.5,30.1,20.77
2018,1,3,16,30,0.0,26.0,3.0,10.4,26.0,19.6,10.14
2018,1,3,16,45,7.0,15.5,3.0,10.25,15.5,11.9,0.0
2018,1,3,17,0,14.0,5.0,3.0,10.1,5.0,3.93,0.0
2018,1,3,17,15,7.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.5,2.95,10.25,1.5,0.0,0.0
2018,1,4,7,30,14.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,1,4,7,45,7.0,7.0,3.05,10.35,7.0,11.2,0.0
2018,1,4,8,0,0.0,11.0,3.1,10.4,11.0,8.35,0.0
2018,1,4,8,15,0.0,19.0,3.15,10.45,19.0,14.46,6.37
2018,1,4,8,30,0.0,27.0,3.2,10.5,27.0,20.58,11.93
2018,1,4,8,45,0.0,34.5,3.2,10.6,34.5,26.33,17.1
2018,1,4,9,0,0.0,42.0,3.2,10.7,42.0,32.1,22.22
2018,1,4,9,15,0.0,37.5,3.2,10.85,37.5,28.62,19.26
2018,1,4,9,30,0.0,33.0,3.2,11.0,33.0,25.16,16.26
2018,1,4,9,45,0.0,41.5,3.15,11.15,41.5,31.69,21.91
2018,1,4,10,0,0.0,50.0,3.1,11.3,50.0,38.24,27.53
2018,1,4,10,15,0.0,54.0,3.0,11.55,54.0,41.33,30.12
2018,1,4,10,30,0.0,58.0,2.9,11.8,58.0,44.42,32.69
2018,1,4,10,45,0.0,64.5,2.85,12.0,64.5,49.45,36.92
2018,1,4,11,0,0.0,71.0,2.8,12.2,71.0,54.49,41.14
2018,1,4,11,15,0.0,64.0,2.75,12.35,64.0,49.08,36.45
2018,1,4,11,30,0.0,57.0,2.7,12.5,57.0,43.68,31.79
2018,1,4,11,45,0.0,60.0,2.65,12.7,60.0,46.0,33.72
2018,1,4,12,0,0.0,63.0,2.6,12.9,63.0,48.32,35.65
2018,1,4,12,15,0.0,57.0,2.6,13.05,57.0,43.69,31.68
2018,1,4,12,30,0.0,51.0,2.6,13.2,51.0,39.06,27.73
2018,1,4,12,45,0.5,61.5,2.55,13.35,61.5,47.53,34.94
2018,1,4,13,0,1.0,72.0,2.5,13.5,72.0,55.97,42.11
2018,1,4,13,15,1.0,68.0,2.55,13.6,68.0,52.82,39.45
2018,1,4,13,30,1.0,64.0,2.6,13.7,64.0,49.68,36.8
2018,1,4,13,45,0.5,52.0,2.6,13.75,52.0,40.08,28.66
2018,1,4,14,0,0.0,40.0,2.6,13.8,40.0,30.56,20.57
2018,1,4,14,15,0.0,40.5,2.55,13.75,40.5,30.94,20.94
2018,1,4,14,30,0.0,41.0,2.5,13.7,41.0,31.32,21.3
2018,1,4,14,45,138.5,35.5,2.5,13.65,78.5,82.79,62.26
2018,1,4,15,0,277.0,30.0,2.5,13.6,116.0,108.04,77.85
2018,1,4,15,15,306.5,33.5,2.5,13.6,117.5,99.17,66.74
2018,1,4,15,30,336.0,37.0,2.5,13.6,119.0,85.77,52.65
2018,1,4,15,45,242.5,26.5,2.45,13.15,80.0,44.86,23.2
2018,1,4,16,0,149.0,16.0,2.4,12.7,41.0,16.32,6.01
2018,1,4,16,15,74.5,10.5,2.45,12.6,23.0,8.13,1.45
2018,1,4,16,30,0.0,5.0,2.5,12.5,5.0,3.78,0.0
2018,1,4,16,45,2.0,3.0,2.5,12.35,3.0,2.34,0.0
2018,1,4,17,0,4.0,1.0,2.5,12.2,1.0,0.79,0.0
2018,1,4,17,15,2.0,0.5,2.6,12.25,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,7,15,17.0,2.0,1.7,12.0,1.5,0.0,0.0
2018,1,5,7,30,34.0,4.0,1.6,12.0,3.0,0.0,0.0
2018,1,5,7,45,80.0,9.0,1.5,12.0,13.0,72.1,0.0
2018,1,5,8,0,126.0,14.0,1.4,12.0,23.0,166.86,108.75
2018,1,5,8,15,118.0,16.0,1.4,12.05,29.0,152.33,123.25
2018,1,5,8,30,110.0,18.0,1.4,12.1,35.0,146.13,121.61
2018,1,5,8,45,55.0,26.0,1.35,12.15,34.5,92.22,75.6
2018,1,5,9,0,0.0,34.0,1.3,12.2,34.0,25.93,16.76
2018,1,5,9,15,54.5,73.5,1.35,12.2,89.5,124.4,103.77
2018,1,5,9,30,109.0,113.0,1.4,12.2,145.0,248.89,209.33
2018,1,5,9,45,151.5,129.5,1.45,12.25,180.0,308.58,258.76
2018,1,5,10,0,194.0,146.0,1.5,12.3,215.0,367.69,306.9
2018,1,5,10,15,189.5,159.5,1.55,12.25,231.5,375.82,312.37
2018,1,5,10,30,185.0,173.0,1.6,12.2,248.0,383.14,317.44
2018,1,5,10,45,170.5,183.0,1.6,12.2,255.0,375.33,310.07
2018,1,5,11,0,156.0,193.0,1.6,12.2,262.0,367.25,302.6
2018,1,5,11,15,123.5,198.0,1.55,12.1,254.0,335.93,276.17
2018,1,5,11,30,91.0,203.0,1.5,12.0,246.0,285.78,234.83
2018,1,5,11,45,115.0,209.5,1.45,11.95,264.5,327.91,269.09
2018,1,5,12,0,139.0,216.0,1.4,11.9,283.0,348.43,285.45
2018,1,5,12,15,152.5,216.0,1.35,11.9,289.5,350.75,287.12
2018,1,5,12,30,166.0,216.0,1.3,11.9,296.0,351.86,287.89
2018,1,5,12,45,153.0,212.0,1.25,11.85,285.0,327.6,267.99
2018,1,5,13,0,140.0,208.0,1.2,11.8,274.0,304.24,248.89
2018,1,5,13,15,82.0,185.5,1.2,11.75,224.0,220.17,180.05
2018,1,5,13,30,24.0,163.0,1.2,11.7,174.0,147.6,119.6
2018,1,5,13,45,36.5,155.0,1.25,11.65,170.5,153.97,125.33
2018,1,5,14,0,49.0,147.0,1.3,11.6,167.0,149.66,121.74
2018,1,5,14,15,196.0,138.5,1.3,11.5,211.5,219.88,179.17
2018,1,5,14,30,343.0,130.0,1.3,11.4,256.0,263.15,210.87
2018,1,5,14,45,428.0,108.5,1.35,11.25,251.5,248.01,193.67
2018,1,5,15,0,513.0,87.0,1.4,11.1,247.0,227.18,170.16
2018,1,5,15,15,482.5,78.5,1.4,11.1,214.0,178.2,126.58
2018,1,5,15,30,452.0,70.0,1.4,11.1,181.0,132.77,87.7
2018,1,5,15,45,431.0,60.5,1.4,10.8,151.5,91.1,55.32
2018,1,5,16,0,410.0,51.0,1.4,10.5,122.0,52.15,32.37
2018,1,5,16,15,266.5,42.5,1.4,10.35,83.5,32.21,22.76
2018,1,5,16,30,123.0,34.0,1.4,10.2,45.0,25.36,15.32
2018,1,5,16,45,82.0,21.0,1.45,10.05,26.5,15.78,0.0
2018,1,5,17,0,41.0,8.0,1.5,9.9,8.0,6.29,0.0
2018,1,5,17,15,20.5,4.0,1.5,9.85,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,6,7,15,33.5,3.0,2.2,6.75,2.5,0.0,0.0
2018,1,6,7,30,67.0,6.0,2.3,7.1,5.0,0.0,0.0
2018,1,6,7,45,205.5,15.0,2.35,7.45,27.5,178.74,0.0
2018,1,6,8,0,344.0,24.0,2.4,7.8,50.0,370.19,247.64
2018,1,6,8,15,481.0,29.0,2.45,8.1,90.0,501.9,407.28
2018,1,6,8,30,618.0,34.0,2.5,8.4,130.0,643.18,527.61
2018,1,6,8,45,684.0,37.0,2.55,8.7,171.5,720.03,591.34
2018,1,6,9,0,750.0,40.0,2.6,9.0,213.0,787.03,644.59
2018,1,6,9,15,781.5,43.0,2.65,9.4,251.0,829.04,676.48
2018,1,6,9,30,813.0,46.0,2.7,9.8,289.0,869.12,705.55
2018,1,6,9,45,832.5,50.5,2.75,10.15,324.0,897.45,725.06
2018,1,6,10,0,852.0,55.0,2.8,10.5,359.0,922.53,741.7
2018,1,6,10,15,871.5,56.0,2.85,10.85,388.5,938.9,751.74
2018,1,6,10,30,891.0,57.0,2.9,11.2,418.0,951.76,759.22
2018,1,6,10,45,903.5,57.5,2.9,11.55,441.0,953.46,758.31
2018,1,6,11,0,916.0,58.0,2.9,11.9,464.0,951.39,754.92
2018,1,6,11,15,923.5,58.5,2.9,12.1,480.0,940.82,746.07
2018,1,6,11,30,931.0,59.0,2.9,12.3,496.0,926.48,734.76
2018,1,6,11,45,935.0,59.5,2.85,12.5,504.5,905.29,718.34
2018,1,6,12,0,939.0,60.0,2.8,12.7,513.0,880.53,699.55
2018,1,6,12,15,937.5,61.0,2.75,12.8,514.0,848.4,675.83
2018,1,6,12,30,936.0,62.0,2.7,12.9,515.0,813.2,649.96
2018,1,6,12,45,930.0,62.5,2.65,12.95,508.0,771.15,619.16
2018,1,6,13,0,924.0,63.0,2.6,13.0,501.0,726.73,586.49
2018,1,6,13,15,916.0,63.0,2.55,12.95,486.5,678.28,548.82
2018,1,6,13,30,908.0,63.0,2.5,12.9,472.0,628.1,508.38
2018,1,6,13,45,897.0,61.5,2.45,12.9,450.5,573.12,463.13
2018,1,6,14,0,886.0,60.0,2.4,12.9,429.0,517.27,415.93
2018,1,6,14,15,869.5,58.5,2.4,12.75,401.0,458.33,365.27
2018,1,6,14,30,853.0,57.0,2.4,12.6,373.0,399.62,313.23
2018,1,6,14,45,829.5,55.5,2.4,12.45,340.0,339.48,258.79
2018,1,6,15,0,806.0,54.0,2.4,12.3,307.0,279.81,203.94
2018,1,6,15,15,771.5,51.5,2.4,12.3,269.5,218.74,148.57
2018,1,6,15,30,737.0,49.0,2.4,12.3,232.0,161.2,98.65
2018,1,6,15,45,684.5,44.5,2.45,11.3,191.5,104.05,55.96
2018,1,6,16,0,632.0,40.0,2.5,10.3,151.0,53.25,29.15
2018,1,6,16,15,544.0,35.0,2.55,10.0,112.0,32.24,22.85
2018,1,6,16,30,456.0,30.0,2.6,9.7,73.0,27.57,17.39
2018,1,6,16,45,282.5,20.0,2.65,9.35,42.0,16.65,0.0
2018,1,6,17,0,109.0,10.0,2.7,9.0,11.0,7.87,0.0
2018,1,6,17,15,54.5,5.0,2.7,8.75,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,7,7,15,12.0,1.5,1.75,5.8,1.5,0.0,0.0
2018,1,7,7,30,24.0,3.0,1.7,6.2,3.0,0.0,0.0
2018,1,7,7,45,52.0,14.0,1.7,6.65,17.0,53.23,0.0
2018,1,7,8,0,80.0,25.0,1.7,7.1,31.0,126.45,83.4
2018,1,7,8,15,90.0,33.0,1.65,7.35,44.0,146.51,119.77
2018,1,7,8,30,100.0,41.0,1.6,7.6,57.0,163.56,137.79
2018,1,7,8,45,60.5,50.5,1.6,7.85,61.0,120.79,101.43
2018,1,7,9,0,21.0,60.0,1.6,8.1,65.0,77.87,63.28
2018,1,7,9,15,18.0,68.0,1.65,8.35,72.5,82.09,66.97
2018,1,7,9,30,15.0,76.0,1.7,8.6,80.0,76.71,62.12
2018,1,7,9,45,151.5,103.5,1.7,8.8,157.0,270.18,232.04
2018,1,7,10,0,288.0,131.0,1.7,9.0,234.0,459.15,387.76
2018,1,7,10,15,256.5,139.0,1.7,9.35,236.5,434.12,364.4
2018,1,7,10,30,225.0,147.0,1.7,9.7,239.0,408.36,341.93
2018,1,7,10,45,173.0,147.5,1.65,10.1,220.5,330.8,277.4
2018,1,7,11,0,121.0,148.0,1.6,10.5,202.0,276.59,231.08
2018,1,7,11,15,119.5,152.5,1.6,10.8,207.5,275.42,229.68
2018,1,7,11,30,118.0,157.0,1.6,11.1,213.0,273.91,227.77
2018,1,7,11,45,265.0,169.0,1.55,11.4,297.0,430.97,356.37
2018,1,7,12,0,412.0,181.0,1.5,11.7,381.0,578.07,469.66
2018,1,7,12,15,315.5,193.0,1.45,11.75,346.5,475.76,387.64
2018,1,7,12,30,219.0,205.0,1.4,11.8,312.0,380.96,311.81
2018,1,7,12,45,134.5,194.0,1.35,11.8,259.5,294.34,241.3
2018,1,7,13,0,50.0,183.0,1.3,11.8,207.0,200.56,163.56
2018,1,7,13,15,25.0,148.5,1.25,11.75,160.5,145.84,118.23
2018,1,7,13,30,0.0,114.0,1.2,11.7,114.0,89.76,70.97
2018,1,7,13,45,0.0,111.5,1.1,11.65,111.5,87.56,69.31
2018,1,7,14,0,0.0,109.0,1.0,11.6,109.0,85.39,67.58
2018,1,7,14,15,0.0,90.5,0.95,11.35,90.5,70.1,54.74
2018,1,7,14,30,0.0,72.0,0.9,11.1,72.0,55.26,42.2
2018,1,7,14,45,0.0,62.0,0.9,10.85,62.0,47.51,35.64
2018,1,7,15,0,0.0,52.0,0.9,10.6,52.0,39.79,29.04
2018,1,7,15,15,0.0,45.0,0.9,10.6,45.0,34.39,24.36
2018,1,7,15,30,0.0,38.0,0.9,10.6,38.0,29.0,19.65
2018,1,7,15,45,0.0,31.5,1.0,9.95,31.5,24.01,15.28
2018,1,7,16,0,0.0,25.0,1.1,9.3,25.0,19.03,10.85
2018,1,7,16,15,0.0,19.5,1.1,9.1,19.5,14.83,7.58
2018,1,7,16,30,0.0,14.0,1.1,8.9,14.0,10.64,3.37
2018,1,7,16,45,0.0,8.5,1.15,8.65,8.5,6.45,0.0
2018,1,7,17,0,0.0,3.0,1.2,8.4,3.0,2.36,0.0
2018,1,7,17,15,0.0,1.5,1.2,8.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,3.8,8.05,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,3.8,8.1,1.0,0.0,0.0
2018,1,8,7,45,0.5,2.5,3.85,8.15,2.5,2.37,0.0
2018,1,8,8,0,0.0,4.0,3.9,8.2,4.0,3.02,0.0
2018,1,8,8,15,0.0,5.5,3.85,8.3,5.5,4.16,0.0
2018,1,8,8,30,0.0,7.0,3.8,8.4,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.0,3.8,8.5,8.0,6.06,0.0
2018,1,8,9,0,0.0,9.0,3.8,8.6,9.0,6.82,0.32
2018,1,8,9,15,0.0,10.5,3.75,8.75,10.5,7.97,1.34
2018,1,8,9,30,0.0,12.0,3.7,8.9,12.0,9.11,2.35
2018,1,8,9,45,0.0,23.0,3.7,9.05,23.0,17.51,9.7
2018,1,8,10,0,0.0,34.0,3.7,9.2,34.0,25.94,17.04
2018,1,8,10,15,0.0,35.5,3.6,9.35,35.5,27.1,18.01
2018,1,8,10,30,0.0,37.0,3.5,9.5,37.0,28.26,18.97
2018,1,8,10,45,0.0,37.5,3.4,9.7,37.5,28.65,19.26
2018,1,8,11,0,0.0,38.0,3.3,9.9,38.0,29.04,19.55
2018,1,8,11,15,0.0,46.0,3.3,10.05,46.0,35.2,24.83
2018,1,8,11,30,0.0,54.0,3.3,10.2,54.0,41.37,30.1
2018,1,8,11,45,0.0,46.0,3.35,10.35,46.0,35.21,24.75
2018,1,8,12,0,0.0,38.0,3.4,10.5,38.0,29.06,19.44
2018,1,8,12,15,0.0,38.0,3.35,10.65,38.0,29.06,19.42
2018,1,8,12,30,0.0,38.0,3.3,10.8,38.0,29.06,19.41
2018,1,8,12,45,0.0,33.5,3.3,10.9,33.5,25.61,16.43
2018,1,8,13,0,0.0,29.0,3.3,11.0,29.0,22.15,13.46
2018,1,8,13,15,0.0,35.0,3.2,11.1,35.0,26.75,17.43
2018,1,8,13,30,0.0,41.0,3.1,11.2,41.0,31.35,21.41
2018,1,8,13,45,0.0,49.5,3.0,11.25,49.5,37.88,27.06
2018,1,8,14,0,0.0,58.0,2.9,11.3,58.0,44.43,32.72
2018,1,8,14,15,0.0,43.5,2.85,11.35,43.5,33.25,23.13
2018,1,8,14,30,0.0,29.0,2.8,11.4,29.0,22.11,13.54
2018,1,8,14,45,0.0,36.0,2.75,11.4,36.0,27.47,18.22
2018,1,8,15,0,0.0,43.0,2.7,11.4,43.0,32.85,22.9
2018,1,8,15,15,4.0,48.0,2.7,11.4,49.0,37.58,26.83
2018,1,8,15,30,8.0,53.0,2.7,11.4,55.0,41.84,30.28
2018,1,8,15,45,10.5,45.0,2.75,11.3,47.0,36.09,25.13
2018,1,8,16,0,13.0,37.0,2.8,11.2,39.0,29.18,19.17
2018,1,8,16,15,13.5,31.0,2.85,11.15,32.5,24.08,15.64
2018,1,8,16,30,14.0,25.0,2.9,11.1,26.0,19.35,10.7
2018,1,8,16,45,17.5,16.5,3.0,11.1,17.0,12.8,0.0
2018,1,8,17,0,21.0,8.0,3.1,11.1,8.0,6.29,0.0
2018,1,8,17,15,10.5,4.0,3.1,11.05,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.25,10.0,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.0,3.0,0.0,0.0
2018,1,9,7,45,18.5,14.5,4.55,10.0,15.5,26.41,0.0
2018,1,9,8,0,30.0,26.0,4.7,10.0,28.0,71.5,44.7
2018,1,9,8,15,63.0,41.5,4.75,10.05,50.0,124.53,100.12
2018,1,9,8,30,96.0,57.0,4.8,10.1,72.0,173.25,145.14
2018,1,9,8,45,151.0,71.0,4.8,10.15,102.5,259.06,220.98
2018,1,9,9,0,206.0,85.0,4.8,10.2,133.0,328.38,281.98
2018,1,9,9,15,429.5,76.5,4.75,10.45,199.0,548.91,467.67
2018,1,9,9,30,653.0,68.0,4.7,10.7,265.0,765.03,638.21
2018,1,9,9,45,526.5,91.5,4.65,10.95,262.0,674.23,564.76
2018,1,9,10,0,400.0,115.0,4.6,11.2,259.0,571.12,481.78
2018,1,9,10,15,286.0,145.5,4.6,11.5,252.5,471.92,398.25
2018,1,9,10,30,172.0,176.0,4.6,11.8,246.0,374.53,314.67
2018,1,9,10,45,141.0,184.5,4.6,12.05,244.0,348.93,292.07
2018,1,9,11,0,110.0,193.0,4.6,12.3,242.0,323.65,269.53
2018,1,9,11,15,129.5,198.5,4.65,12.4,258.5,341.88,284.69
2018,1,9,11,30,149.0,204.0,4.7,12.5,275.0,359.04,298.74
2018,1,9,11,45,180.5,210.0,4.75,12.55,297.5,385.98,321.04
2018,1,9,12,0,212.0,216.0,4.8,12.6,320.0,410.57,341.2
2018,1,9,12,15,164.5,211.0,4.85,12.55,291.5,354.96,294.66
2018,1,9,12,30,117.0,206.0,4.9,12.5,263.0,302.55,250.59
2018,1,9,12,45,155.0,205.5,4.9,12.5,280.5,322.28,267.56
2018,1,9,13,0,193.0,205.0,4.9,12.5,298.0,338.57,281.25
2018,1,9,13,15,156.0,191.0,4.9,12.5,265.0,287.71,238.55
2018,1,9,13,30,119.0,177.0,4.9,12.5,232.0,240.63,198.88
2018,1,9,13,45,87.5,165.5,4.9,12.55,205.0,192.41,158.16
2018,1,9,14,0,56.0,154.0,4.9,12.6,178.0,159.71,130.32
2018,1,9,14,15,33.0,140.5,4.9,12.5,154.5,132.73,107.51
2018,1,9,14,30,10.0,127.0,4.9,12.4,131.0,103.94,83.3
2018,1,9,14,45,21.5,123.0,4.9,12.35,130.5,103.55,82.79
2018,1,9,15,0,33.0,119.0,4.9,12.3,130.0,104.88,83.47
2018,1,9,15,15,29.0,103.5,4.9,12.3,112.0,88.06,69.01
2018,1,9,15,30,25.0,88.0,4.9,12.3,94.0,72.16,55.39
2018,1,9,15,45,15.0,70.0,4.9,11.8,73.5,54.2,40.42
2018,1,9,16,0,5.0,52.0,4.9,11.3,53.0,39.29,27.96
2018,1,9,16,15,2.5,38.5,4.95,11.0,39.0,29.12,20.1
2018,1,9,16,30,0.0,25.0,5.0,10.7,25.0,19.09,10.6
2018,1,9,16,45,9.5,15.5,5.0,10.4,15.5,12.15,0.29
2018,1,9,17,0,19.0,6.0,5.0,10.1,6.0,4.72,0.0
2018,1,9,17,15,9.5,3.0,5.0,9.95,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,7.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,10,7,15,1.0,0.5,1.7,8.1,0.5,0.0,0.0
2018,1,10,7,30,2.0,1.0,1.7,8.2,1.0,0.0,0.0
2018,1,10,7,45,1.0,2.5,1.7,8.35,2.5,2.78,0.0
2018,1,10,8,0,0.0,4.0,1.7,8.5,4.0,3.02,0.0
2018,1,10,8,15,0.0,5.0,1.75,8.65,5.0,3.78,0.0
2018,1,10,8,30,0.0,6.0,1.8,8.8,6.0,4.54,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.0,7.0,5.3,0.0
2018,1,10,9,0,0.0,8.0,1.9,9.2,8.0,6.06,0.0
2018,1,10,9,15,0.0,23.5,2.0,9.35,23.5,17.88,10.03
2018,1,10,9,30,0.0,39.0,2.1,9.5,39.0,29.77,20.43
2018,1,10,9,45,0.0,65.5,2.15,9.7,65.5,50.23,38.18
2018,1,10,10,0,0.0,92.0,2.2,9.9,92.0,75.24,59.67
2018,1,10,10,15,0.0,106.0,2.2,10.1,106.0,88.11,70.54
2018,1,10,10,30,0.0,120.0,2.2,10.3,120.0,100.99,81.33
2018,1,10,10,45,4.5,130.5,2.2,10.5,132.5,114.54,92.83
2018,1,10,11,0,9.0,141.0,2.2,10.7,145.0,127.97,104.16
2018,1,10,11,15,11.5,155.5,2.15,10.9,161.0,143.52,117.06
2018,1,10,11,30,14.0,170.0,2.1,11.1,177.0,158.94,129.76
2018,1,10,11,45,14.0,172.5,2.05,11.3,179.5,159.61,130.05
2018,1,10,12,0,14.0,175.0,2.0,11.5,182.0,160.41,130.51
2018,1,10,12,15,20.0,182.0,2.05,11.65,192.0,170.68,139.11
2018,1,10,12,30,26.0,189.0,2.1,11.8,202.0,180.49,147.28
2018,1,10,12,45,64.5,192.0,2.1,12.0,223.5,224.51,184.42
2018,1,10,13,0,103.0,195.0,2.1,12.2,245.0,264.71,217.64
2018,1,10,13,15,70.5,187.5,2.1,12.25,221.5,214.53,175.69
2018,1,10,13,30,38.0,180.0,2.1,12.3,198.0,182.12,148.41
2018,1,10,13,45,27.5,166.0,2.15,12.4,178.5,159.22,129.32
2018,1,10,14,0,17.0,152.0,2.2,12.5,159.0,130.64,105.42
2018,1,10,14,15,125.5,132.5,2.1,12.45,180.5,175.47,142.74
2018,1,10,14,30,234.0,113.0,2.0,12.4,202.0,198.87,159.92
2018,1,10,14,45,372.0,96.5,1.95,12.35,224.0,222.08,174.13
2018,1,10,15,0,510.0,80.0,1.9,12.3,246.0,224.89,168.72
2018,1,10,15,15,403.0,74.5,1.9,12.3,196.0,157.73,112.77
2018,1,10,15,30,296.0,69.0,1.9,12.3,146.0,107.72,73.39
2018,1,10,15,45,382.0,59.5,1.75,11.95,141.5,89.11,54.97
2018,1,10,16,0,468.0,50.0,1.6,11.6,137.0,56.83,33.39
2018,1,10,16,15,372.5,42.0,1.6,11.4,100.5,34.26,24.68
2018,1,10,16,30,277.0,34.0,1.6,11.2,64.0,27.78,18.11
2018,1,10,16,45,167.5,21.0,1.6,11.0,36.5,16.07,3.37
2018,1,10,17,0,58.0,8.0,1.6,10.8,9.0,6.29,0.0
2018,1,10,17,15,29.0,4.0,1.55,10.75,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,7,15,5.0,0.5,0.85,8.8,0.5,0.0,0.0
2018,1,11,7,30,10.0,1.0,0.9,9.0,1.0,0.0,0.0
2018,1,11,7,45,5.0,5.0,0.95,9.25,5.0,7.99,0.0
2018,1,11,8,0,0.0,9.0,1.0,9.5,9.0,6.82,0.0
2018,1,11,8,15,0.0,14.5,1.1,9.7,14.5,11.01,3.59
2018,1,11,8,30,0.0,20.0,1.2,9.9,20.0,15.21,7.42
2018,1,11,8,45,0.0,29.0,1.35,10.15,29.0,22.1,13.53
2018,1,11,9,0,0.0,38.0,1.5,10.4,38.0,29.01,19.62
2018,1,11,9,15,0.0,42.0,1.5,10.55,42.0,32.08,22.34
2018,1,11,9,30,0.0,46.0,1.5,10.7,46.0,35.16,25.0
2018,1,11,9,45,0.0,58.0,1.5,10.9,58.0,44.42,32.98
2018,1,11,10,0,0.0,70.0,1.5,11.1,70.0,53.71,40.9
2018,1,11,10,15,0.0,81.5,1.5,11.2,81.5,63.79,49.46
2018,1,11,10,30,0.0,93.0,1.5,11.3,93.0,73.97,58.04
2018,1,11,10,45,0.0,88.0,1.45,11.4,88.0,68.76,53.48
2018,1,11,11,0,0.0,83.0,1.4,11.5,83.0,64.0,49.33
2018,1,11,11,15,11.5,116.0,1.4,11.55,121.5,104.36,83.98
2018,1,11,11,30,23.0,149.0,1.4,11.6,160.0,159.73,130.5
2018,1,11,11,45,34.0,175.0,1.4,11.7,191.5,195.97,160.4
2018,1,11,12,0,45.0,201.0,1.4,11.8,223.0,231.67,189.49
2018,1,11,12,15,34.5,193.0,1.35,11.9,210.0,209.89,171.04
2018,1,11,12,30,24.0,185.0,1.3,12.0,197.0,174.86,141.95
2018,1,11,12,45,14.0,170.5,1.3,12.1,177.5,151.63,122.54
2018,1,11,13,0,4.0,156.0,1.3,12.2,158.0,129.92,104.3
2018,1,11,13,15,4.5,154.5,1.25,12.2,156.5,128.27,103.05
2018,1,11,13,30,5.0,153.0,1.2,12.2,155.0,126.62,101.75
2018,1,11,13,45,4.5,145.0,1.2,12.2,147.0,118.68,95.21
2018,1,11,14,0,4.0,137.0,1.2,12.2,139.0,110.96,88.87
2018,1,11,14,15,144.0,115.5,1.2,12.1,171.0,168.57,136.92
2018,1,11,14,30,284.0,94.0,1.2,12.0,203.0,210.36,168.67
2018,1,11,14,45,321.5,86.0,1.15,11.9,199.5,195.81,153.31
2018,1,11,15,0,359.0,78.0,1.1,11.8,196.0,176.73,133.47
2018,1,11,15,15,304.0,71.0,1.1,11.8,163.0,133.29,96.3
2018,1,11,15,30,249.0,64.0,1.1,11.8,130.0,96.47,66.06
2018,1,11,15,45,246.5,53.5,1.05,11.5,109.5,68.9,43.4
2018,1,11,16,0,244.0,43.0,1.0,11.2,89.0,41.97,25.23
2018,1,11,16,15,122.0,30.0,0.95,11.05,53.0,22.47,14.35
