Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,15,0.0,0.0,4.1,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,22,6,45,34.0,4.5,3.9,3.1,5.0,0.0,0.0
2018,2,22,7,0,68.0,9.0,3.9,3.3,10.0,54.84,0.0
2018,2,22,7,15,192.5,23.0,3.9,3.7,40.0,204.17,61.71
2018,2,22,7,30,317.0,37.0,3.9,4.1,70.0,344.18,284.51
2018,2,22,7,45,375.0,47.5,3.9,4.45,107.0,418.6,358.37
2018,2,22,8,0,433.0,58.0,3.9,4.8,144.0,495.78,427.14
2018,2,22,8,15,555.0,62.0,3.95,5.15,202.5,625.01,534.91
2018,2,22,8,30,677.0,66.0,4.0,5.5,261.0,758.58,640.96
2018,2,22,8,45,625.5,81.5,4.0,5.85,285.5,745.65,628.78
2018,2,22,9,0,574.0,97.0,4.0,6.2,310.0,726.87,612.28
2018,2,22,9,15,428.0,138.0,4.1,6.45,307.5,631.51,535.15
2018,2,22,9,30,282.0,179.0,4.2,6.7,305.0,514.71,436.56
2018,2,22,9,45,185.5,177.0,4.25,6.95,262.5,387.43,329.6
2018,2,22,10,0,89.0,175.0,4.3,7.2,220.0,283.01,238.98
2018,2,22,10,15,230.0,194.5,4.35,7.3,322.0,470.79,397.36
2018,2,22,10,30,371.0,214.0,4.4,7.4,424.0,632.27,527.7
2018,2,22,10,45,349.5,211.5,4.5,7.5,416.0,600.06,500.36
2018,2,22,11,0,328.0,209.0,4.6,7.6,408.0,567.1,473.35
2018,2,22,11,15,319.0,219.0,4.7,7.6,417.5,560.02,466.98
2018,2,22,11,30,310.0,229.0,4.8,7.6,427.0,551.55,459.44
2018,2,22,11,45,383.0,230.0,4.9,7.6,479.0,631.16,523.17
2018,2,22,12,0,456.0,231.0,5.0,7.6,531.0,681.38,563.19
2018,2,22,12,15,305.0,251.5,5.05,7.55,452.5,530.04,440.3
2018,2,22,12,30,154.0,272.0,5.1,7.5,374.0,390.57,324.43
2018,2,22,12,45,149.5,274.0,5.2,7.45,372.5,378.38,314.62
2018,2,22,13,0,145.0,276.0,5.3,7.4,371.0,365.93,304.21
2018,2,22,13,15,95.0,239.0,5.3,7.35,300.5,284.78,236.51
2018,2,22,13,30,45.0,202.0,5.3,7.3,230.0,198.5,163.88
2018,2,22,13,45,268.5,200.0,5.3,7.25,361.5,347.19,290.36
2018,2,22,14,0,492.0,198.0,5.3,7.2,493.0,459.15,380.93
2018,2,22,14,15,643.5,155.0,5.3,7.1,522.5,467.92,384.84
2018,2,22,14,30,795.0,112.0,5.3,7.0,552.0,453.38,367.31
2018,2,22,14,45,747.0,115.0,5.3,6.95,508.5,384.26,305.23
2018,2,22,15,0,699.0,118.0,5.3,6.9,465.0,320.54,247.27
2018,2,22,15,15,753.0,99.0,5.3,6.9,445.5,268.92,196.03
2018,2,22,15,30,807.0,80.0,5.3,6.9,426.0,213.65,142.45
2018,2,22,15,45,770.0,77.0,5.25,6.65,379.0,150.79,92.01
2018,2,22,16,0,733.0,74.0,5.2,6.4,332.0,87.95,53.97
2018,2,22,16,15,713.5,66.5,5.1,6.15,288.5,59.52,49.16
2018,2,22,16,30,694.0,59.0,5.0,5.9,245.0,53.45,43.63
2018,2,22,16,45,629.5,53.0,4.95,5.7,196.0,44.29,35.1
2018,2,22,17,0,565.0,47.0,4.9,5.5,147.0,39.3,30.21
2018,2,22,17,15,452.5,39.0,4.85,5.25,103.0,32.49,23.42
2018,2,22,17,30,340.0,31.0,4.8,5.0,59.0,25.92,14.89
2018,2,22,17,45,190.5,18.5,4.75,4.8,32.0,14.56,0.0
2018,2,22,18,0,41.0,6.0,4.7,4.6,5.0,0.0,0.0
2018,2,22,18,15,20.5,3.0,4.7,4.5,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.7,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.65,4.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.6,4.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.5,3.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.45,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,3.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.3,3.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.3,3.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.25,2.9,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.2,2.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.2,2.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.2,2.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.2,2.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,4.2,2.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,4.2,1.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,4.1,1.35,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,4.1,1.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,4.1,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,4.1,1.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,4.1,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,4.1,1.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,4.1,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,4.1,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,4.1,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,4.05,0.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,4.0,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,4.0,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,4.0,-0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.95,-0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.9,-0.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,23,6,45,15.5,4.5,3.85,0.7,4.5,0.0,0.0
2018,2,23,7,0,31.0,9.0,3.8,1.1,9.0,28.86,0.0
2018,2,23,7,15,118.0,24.5,3.8,1.6,35.5,155.09,69.3
2018,2,23,7,30,205.0,40.0,3.8,2.1,62.0,262.07,219.42
2018,2,23,7,45,312.0,50.5,3.75,2.6,104.0,367.57,318.56
2018,2,23,8,0,419.0,61.0,3.7,3.1,146.0,487.04,422.72
2018,2,23,8,15,592.0,59.5,3.6,3.7,214.0,655.17,561.23
2018,2,23,8,30,765.0,58.0,3.5,4.3,282.0,822.48,690.97
2018,2,23,8,45,820.0,59.5,3.4,4.85,335.5,895.24,742.53
2018,2,23,9,0,875.0,61.0,3.3,5.4,389.0,955.83,783.46
2018,2,23,9,15,896.5,63.5,3.2,5.8,434.0,993.24,806.47
2018,2,23,9,30,918.0,66.0,3.1,6.2,479.0,1027.65,826.81
2018,2,23,9,45,931.0,68.0,3.05,6.55,517.5,1049.35,838.33
2018,2,23,10,0,944.0,70.0,3.0,6.9,556.0,1067.27,847.19
2018,2,23,10,15,955.0,72.0,2.95,7.2,590.0,1079.14,852.03
2018,2,23,10,30,966.0,74.0,2.9,7.5,624.0,1086.83,854.14
2018,2,23,10,45,974.5,75.0,2.85,7.75,651.0,1086.41,850.99
2018,2,23,11,0,983.0,76.0,2.8,8.0,678.0,1081.66,845.16
2018,2,23,11,15,988.5,76.5,2.8,8.2,697.5,1068.98,834.84
2018,2,23,11,30,994.0,77.0,2.8,8.4,717.0,1052.03,821.85
2018,2,23,11,45,995.0,78.0,2.8,8.65,727.5,1027.21,803.48
2018,2,23,12,0,996.0,79.0,2.8,8.9,738.0,998.4,782.53
2018,2,23,12,15,993.0,80.0,2.8,9.0,739.5,962.24,756.93
2018,2,23,12,30,990.0,81.0,2.8,9.1,741.0,922.62,728.9
2018,2,23,12,45,985.0,82.0,2.75,9.25,734.5,878.13,696.77
2018,2,23,13,0,980.0,83.0,2.7,9.4,728.0,830.73,662.44
2018,2,23,13,15,975.5,82.5,2.7,9.4,714.5,779.45,625.41
2018,2,23,13,30,971.0,82.0,2.7,9.4,701.0,725.75,583.58
2018,2,23,13,45,963.5,81.5,2.7,9.45,679.5,668.03,537.42
2018,2,23,14,0,956.0,81.0,2.7,9.5,658.0,608.68,488.6
2018,2,23,14,15,944.5,79.5,2.75,9.45,628.0,545.07,435.22
2018,2,23,14,30,933.0,78.0,2.8,9.4,598.0,480.85,379.48
2018,2,23,14,45,917.0,76.5,2.85,9.3,561.5,414.65,320.44
2018,2,23,15,0,901.0,75.0,2.9,9.2,525.0,348.95,260.35
2018,2,23,15,15,881.0,72.5,2.9,9.2,483.5,282.22,199.04
2018,2,23,15,30,861.0,70.0,2.9,9.2,442.0,214.04,138.37
2018,2,23,15,45,833.5,67.0,2.95,8.9,396.5,148.9,86.72
2018,2,23,16,0,806.0,64.0,3.0,8.6,351.0,87.02,51.42
2018,2,23,16,15,602.0,61.0,3.05,7.95,258.5,49.47,39.67
2018,2,23,16,30,398.0,58.0,3.1,7.3,166.0,45.17,35.86
2018,2,23,16,45,388.5,48.5,3.2,6.7,136.5,38.49,29.7
2018,2,23,17,0,379.0,39.0,3.3,6.1,107.0,31.53,23.13
2018,2,23,17,15,352.5,33.5,3.35,5.65,81.5,27.38,18.9
2018,2,23,17,30,326.0,28.0,3.4,5.2,56.0,23.23,13.24
2018,2,23,17,45,188.0,17.5,3.4,4.8,31.0,13.77,0.0
2018,2,23,18,0,50.0,7.0,3.4,4.4,6.0,0.0,0.0
2018,2,23,18,15,25.0,3.5,3.4,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.1,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.25,2.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.25,0.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,15.5,3.0,2.75,2.55,3.5,0.0,0.0
2018,2,24,7,0,31.0,6.0,2.7,3.0,7.0,26.51,0.0
2018,2,24,7,15,41.0,11.0,2.65,3.5,14.5,52.72,25.65
2018,2,24,7,30,51.0,16.0,2.6,4.0,22.0,69.86,55.49
2018,2,24,7,45,25.5,25.0,2.6,4.55,28.0,49.88,39.01
2018,2,24,8,0,0.0,34.0,2.6,5.1,34.0,25.94,17.26
2018,2,24,8,15,5.0,55.0,2.65,5.55,56.5,46.94,36.14
2018,2,24,8,30,10.0,76.0,2.7,6.0,79.0,71.48,57.94
2018,2,24,8,45,38.0,113.0,2.7,6.5,127.0,150.96,127.98
2018,2,24,9,0,66.0,150.0,2.7,7.0,175.0,222.99,189.72
2018,2,24,9,15,132.5,171.5,2.8,7.25,229.5,333.91,283.86
2018,2,24,9,30,199.0,193.0,2.9,7.5,284.0,424.88,358.87
2018,2,24,9,45,156.0,207.0,3.0,7.75,282.0,394.92,331.46
2018,2,24,10,0,113.0,221.0,3.1,8.0,280.0,363.73,303.58
2018,2,24,10,15,80.0,225.5,3.2,8.2,268.5,306.38,255.09
2018,2,24,10,30,47.0,230.0,3.3,8.4,257.0,273.1,225.94
2018,2,24,10,45,65.0,251.0,3.4,8.6,290.0,311.01,257.1
2018,2,24,11,0,83.0,272.0,3.5,8.8,323.0,347.91,286.86
2018,2,24,11,15,54.5,257.0,3.6,8.9,291.0,297.36,244.39
2018,2,24,11,30,26.0,242.0,3.7,9.0,259.0,229.22,187.52
2018,2,24,11,45,46.5,247.0,3.8,9.1,278.0,270.09,221.7
2018,2,24,12,0,67.0,252.0,3.9,9.2,297.0,289.53,237.94
2018,2,24,12,15,176.5,278.5,3.95,9.25,397.0,425.7,350.24
2018,2,24,12,30,286.0,305.0,4.0,9.3,497.0,550.93,449.79
2018,2,24,12,45,221.0,288.0,4.05,9.35,435.5,447.67,366.92
2018,2,24,13,0,156.0,271.0,4.1,9.4,374.0,368.25,302.37
2018,2,24,13,15,130.0,281.0,4.1,9.4,366.0,347.51,284.96
2018,2,24,13,30,104.0,291.0,4.1,9.4,358.0,316.18,258.94
2018,2,24,13,45,180.0,279.0,4.15,9.4,390.5,352.61,289.22
2018,2,24,14,0,256.0,267.0,4.2,9.4,423.0,378.08,309.4
2018,2,24,14,15,294.0,244.5,4.2,9.3,416.0,356.72,290.95
2018,2,24,14,30,332.0,222.0,4.2,9.2,409.0,331.27,268.3
2018,2,24,14,45,326.0,213.0,4.2,9.1,387.0,295.95,237.15
2018,2,24,15,0,320.0,204.0,4.2,9.0,365.0,261.07,205.99
2018,2,24,15,15,360.5,180.0,4.2,9.0,348.0,227.1,173.75
2018,2,24,15,30,401.0,156.0,4.2,9.0,331.0,190.07,139.09
2018,2,24,15,45,433.5,132.5,4.15,8.6,304.0,144.95,100.82
2018,2,24,16,0,466.0,109.0,4.1,8.2,277.0,96.28,67.68
2018,2,24,16,15,419.0,99.0,4.0,7.85,234.0,71.77,59.96
2018,2,24,16,30,372.0,89.0,3.9,7.5,191.0,64.87,53.78
2018,2,24,16,45,280.5,76.5,3.8,7.15,145.0,55.75,45.38
2018,2,24,17,0,189.0,64.0,3.7,6.8,99.0,46.94,37.06
2018,2,24,17,15,146.5,48.5,3.65,6.5,70.5,35.83,26.42
2018,2,24,17,30,104.0,33.0,3.6,6.2,42.0,24.57,14.65
2018,2,24,17,45,58.0,18.5,3.6,5.9,23.0,14.56,0.0
2018,2,24,18,0,12.0,4.0,3.6,5.6,4.0,3.15,0.0
2018,2,24,18,15,6.0,2.0,3.55,5.45,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,4.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.4,4.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.3,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.55,1.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,25,6,45,61.5,7.0,2.2,3.75,8.5,0.0,0.0
2018,2,25,7,0,123.0,14.0,2.2,3.9,17.0,97.5,0.0
2018,2,25,7,15,283.0,25.5,2.2,4.4,53.5,283.27,180.47
2018,2,25,7,30,443.0,37.0,2.2,4.9,90.0,445.68,369.06
2018,2,25,7,45,410.5,51.5,2.2,5.4,118.0,453.02,383.77
2018,2,25,8,0,378.0,66.0,2.2,5.9,146.0,453.16,387.58
2018,2,25,8,15,478.5,72.5,2.2,6.4,200.0,569.19,482.73
2018,2,25,8,30,579.0,79.0,2.2,6.9,254.0,684.71,572.1
2018,2,25,8,45,642.0,82.0,2.2,7.4,305.5,762.62,628.85
2018,2,25,9,0,705.0,85.0,2.2,7.9,357.0,840.25,683.43
2018,2,25,9,15,778.5,80.0,2.2,8.25,412.0,910.07,730.81
2018,2,25,9,30,852.0,75.0,2.2,8.6,467.0,986.1,781.2
2018,2,25,9,45,863.0,79.5,2.2,8.95,505.0,1008.66,793.1
2018,2,25,10,0,874.0,84.0,2.2,9.3,543.0,1027.45,802.94
2018,2,25,10,15,911.5,80.0,2.2,9.55,584.5,1045.66,812.75
2018,2,25,10,30,949.0,76.0,2.2,9.8,626.0,1072.54,828.5
2018,2,25,10,45,958.0,77.0,2.2,10.05,653.0,1072.64,826.09
2018,2,25,11,0,967.0,78.0,2.2,10.3,680.0,1068.47,821.34
2018,2,25,11,15,973.5,78.5,2.25,10.4,699.5,1056.89,812.95
2018,2,25,11,30,980.0,79.0,2.3,10.5,719.0,1041.04,801.92
2018,2,25,11,45,984.0,79.0,2.35,10.6,730.5,1018.02,786.14
2018,2,25,12,0,988.0,79.0,2.4,10.7,742.0,990.94,767.71
2018,2,25,12,15,986.5,80.0,2.5,10.75,744.5,956.2,744.64
2018,2,25,12,30,985.0,81.0,2.6,10.8,747.0,917.91,718.94
2018,2,25,12,45,979.5,81.5,2.65,10.8,740.0,872.54,687.67
2018,2,25,13,0,974.0,82.0,2.7,10.8,733.0,824.35,654.08
2018,2,25,13,15,968.5,82.0,2.8,10.7,719.0,773.04,617.97
2018,2,25,13,30,963.0,82.0,2.9,10.6,705.0,719.4,576.96
2018,2,25,13,45,954.5,82.0,3.05,10.5,683.0,661.85,531.84
2018,2,25,14,0,946.0,82.0,3.2,10.4,661.0,602.77,483.87
2018,2,25,14,15,922.0,80.5,3.25,10.2,624.0,533.48,426.16
2018,2,25,14,30,898.0,79.0,3.3,10.0,587.0,465.1,367.33
2018,2,25,14,45,856.0,82.5,3.4,9.8,543.5,395.17,305.89
2018,2,25,15,0,814.0,86.0,3.5,9.6,500.0,328.51,246.06
2018,2,25,15,15,797.0,83.0,3.5,9.6,462.0,266.44,188.95
2018,2,25,15,30,780.0,80.0,3.5,9.6,424.0,205.82,134.88
2018,2,25,15,45,776.0,75.5,3.45,9.05,388.0,147.14,87.91
2018,2,25,16,0,772.0,71.0,3.4,8.5,352.0,88.75,54.77
2018,2,25,16,15,707.5,66.0,3.25,8.15,296.0,58.95,48.25
2018,2,25,16,30,643.0,61.0,3.1,7.8,240.0,50.2,40.37
2018,2,25,16,45,545.0,56.5,2.95,7.45,188.0,46.08,36.56
2018,2,25,17,0,447.0,52.0,2.8,7.1,136.0,42.26,32.83
2018,2,25,17,15,328.5,43.0,2.75,6.95,95.0,34.92,25.64
2018,2,25,17,30,210.0,34.0,2.7,6.8,54.0,25.73,15.91
2018,2,25,17,45,115.0,19.5,2.6,6.65,29.5,14.77,0.0
2018,2,25,18,0,20.0,5.0,2.5,6.5,5.0,3.93,0.0
2018,2,25,18,15,10.0,2.5,2.5,6.5,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,26,6,45,5.0,5.0,3.9,5.0,5.0,0.0,0.0
2018,2,26,7,0,10.0,10.0,3.9,4.9,10.0,14.9,0.0
2018,2,26,7,15,174.5,26.5,3.95,4.9,47.5,205.8,141.89
2018,2,26,7,30,339.0,43.0,4.0,4.9,85.0,367.98,310.58
2018,2,26,7,45,474.0,48.0,4.05,4.9,135.5,502.68,430.21
2018,2,26,8,0,609.0,53.0,4.1,4.9,186.0,643.28,549.11
2018,2,26,8,15,670.0,57.5,4.15,5.1,236.5,715.11,607.91
2018,2,26,8,30,731.0,62.0,4.2,5.3,287.0,796.92,672.08
2018,2,26,8,45,774.0,64.5,4.25,5.45,336.5,858.9,718.61
2018,2,26,9,0,817.0,67.0,4.3,5.6,386.0,919.31,762.62
2018,2,26,9,15,741.0,90.0,4.4,5.9,404.0,893.0,740.35
2018,2,26,9,30,665.0,113.0,4.5,6.2,422.0,853.36,708.41
2018,2,26,9,45,679.0,121.5,4.6,6.55,459.5,881.75,728.29
2018,2,26,10,0,693.0,130.0,4.7,6.9,497.0,906.96,745.19
2018,2,26,10,15,790.0,111.5,4.75,7.2,554.5,973.01,792.23
2018,2,26,10,30,887.0,93.0,4.8,7.5,612.0,1043.9,841.76
2018,2,26,10,45,916.0,89.0,4.85,7.8,645.0,1045.25,840.32
2018,2,26,11,0,945.0,85.0,4.9,8.1,678.0,1055.17,845.82
2018,2,26,11,15,950.5,86.0,4.9,8.25,697.0,1043.37,835.74
2018,2,26,11,30,956.0,87.0,4.9,8.4,716.0,1027.41,823.0
2018,2,26,11,45,957.0,88.0,4.9,8.6,726.5,1003.11,804.26
2018,2,26,12,0,958.0,89.0,4.9,8.8,737.0,974.96,782.9
2018,2,26,12,15,955.5,91.0,4.9,8.85,739.5,941.1,757.9
2018,2,26,12,30,953.0,93.0,4.9,8.9,742.0,903.83,730.39
2018,2,26,12,45,947.0,94.5,4.95,8.9,735.5,860.03,698.39
2018,2,26,13,0,941.0,96.0,5.0,8.9,729.0,813.49,664.12
2018,2,26,13,15,929.5,98.0,5.0,8.85,713.5,761.07,623.83
2018,2,26,13,30,918.0,100.0,5.0,8.8,698.0,706.89,579.94
2018,2,26,13,45,901.0,103.0,5.0,8.75,674.5,653.16,535.19
2018,2,26,14,0,884.0,106.0,5.0,8.7,651.0,593.52,484.74
2018,2,26,14,15,724.0,144.5,4.95,8.55,578.0,494.97,402.35
2018,2,26,14,30,564.0,183.0,4.9,8.4,505.0,404.79,326.72
2018,2,26,14,45,645.5,152.5,4.85,8.25,500.0,374.26,296.18
2018,2,26,15,0,727.0,122.0,4.8,8.1,495.0,328.53,250.78
2018,2,26,15,15,742.5,110.5,4.8,8.1,465.5,271.57,196.79
2018,2,26,15,30,758.0,99.0,4.8,8.1,436.0,212.29,142.31
2018,2,26,15,45,705.5,94.5,4.6,7.75,383.0,148.7,92.9
2018,2,26,16,0,653.0,90.0,4.4,7.4,330.0,91.82,60.75
2018,2,26,16,15,469.0,96.0,4.3,7.1,256.5,70.46,58.93
2018,2,26,16,30,285.0,102.0,4.2,6.8,183.0,73.22,61.55
2018,2,26,16,45,188.5,87.0,4.1,6.45,136.5,62.27,51.49
2018,2,26,17,0,92.0,72.0,4.0,6.1,90.0,51.82,41.67
2018,2,26,17,15,57.5,53.0,3.95,5.9,63.0,38.59,29.09
2018,2,26,17,30,23.0,34.0,3.9,5.7,36.0,25.22,15.81
2018,2,26,17,45,20.0,19.5,3.85,5.45,20.5,14.62,0.0
2018,2,26,18,0,17.0,5.0,3.8,5.2,5.0,3.93,0.0
2018,2,26,18,15,8.5,2.5,3.8,5.25,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.8,5.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.8,4.95,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.55,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.6,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.6,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.6,2.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.6,2.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.6,2.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.6,2.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.55,2.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.5,2.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.5,2.4,0.0,0.0,0.0
2018,2,27,6,45,76.0,8.0,3.5,2.6,10.5,0.0,0.0
2018,2,27,7,0,152.0,16.0,3.5,2.8,21.0,119.56,0.0
2018,2,27,7,15,329.5,27.0,3.5,3.2,62.0,326.1,240.68
2018,2,27,7,30,507.0,38.0,3.5,3.6,103.0,498.01,418.57
2018,2,27,7,45,588.0,45.5,3.55,4.05,152.5,594.78,505.18
2018,2,27,8,0,669.0,53.0,3.6,4.5,202.0,686.34,582.22
2018,2,27,8,15,741.5,56.0,3.6,5.0,257.5,778.31,654.99
2018,2,27,8,30,814.0,59.0,3.6,5.5,313.0,870.81,724.39
2018,2,27,8,45,841.5,63.0,3.6,6.0,361.5,921.81,759.7
2018,2,27,9,0,869.0,67.0,3.6,6.5,410.0,970.45,792.23
2018,2,27,9,15,891.0,70.0,3.55,6.95,456.0,1009.54,816.6
2018,2,27,9,30,913.0,73.0,3.5,7.4,502.0,1033.31,829.47
2018,2,27,9,45,929.0,75.0,3.45,7.8,542.5,1057.79,842.96
2018,2,27,10,0,945.0,77.0,3.4,8.2,583.0,1078.5,853.65
2018,2,27,10,15,956.0,79.0,3.35,8.6,617.0,1090.07,857.99
2018,2,27,10,30,967.0,81.0,3.3,9.0,651.0,1097.42,859.61
2018,2,27,10,45,971.0,82.0,3.25,9.35,675.5,1092.11,852.85
2018,2,27,11,0,975.0,83.0,3.2,9.7,700.0,1082.57,843.53
2018,2,27,11,15,979.5,84.0,3.2,9.95,719.0,1069.27,832.68
2018,2,27,11,30,984.0,85.0,3.2,10.2,738.0,1051.72,819.14
2018,2,27,11,45,984.0,85.5,3.2,10.5,747.0,1025.18,799.42
2018,2,27,12,0,984.0,86.0,3.2,10.8,756.0,994.77,777.19
2018,2,27,12,15,983.5,86.0,3.2,10.95,758.0,959.61,752.15
2018,2,27,12,30,983.0,86.0,3.2,11.1,760.0,920.89,724.59
2018,2,27,12,45,977.0,86.5,3.2,11.25,752.5,874.93,691.78
2018,2,27,13,0,971.0,87.0,3.2,11.4,745.0,826.2,656.79
2018,2,27,13,15,939.5,92.5,3.25,11.4,719.0,762.01,609.84
2018,2,27,13,30,908.0,98.0,3.3,11.4,693.0,697.74,560.01
2018,2,27,13,45,892.5,97.5,3.3,11.4,667.5,637.89,512.22
2018,2,27,14,0,877.0,97.0,3.3,11.4,642.0,580.35,464.76
2018,2,27,14,15,892.5,91.0,3.35,11.3,624.5,526.89,419.26
2018,2,27,14,30,908.0,85.0,3.4,11.2,607.0,472.87,371.32
2018,2,27,14,45,859.0,88.5,3.45,11.1,559.0,399.56,307.36
2018,2,27,15,0,810.0,92.0,3.5,11.0,511.0,330.33,245.89
2018,2,27,15,15,817.0,85.0,3.5,11.0,479.5,270.74,190.34
2018,2,27,15,30,824.0,78.0,3.5,11.0,448.0,209.65,135.22
2018,2,27,15,45,808.5,73.5,3.55,10.5,406.0,146.8,86.01
2018,2,27,16,0,793.0,69.0,3.6,10.0,364.0,85.72,52.59
2018,2,27,16,15,749.5,65.0,3.6,9.4,314.0,58.7,47.78
2018,2,27,16,30,706.0,61.0,3.6,8.8,264.0,55.13,44.69
2018,2,27,16,45,583.0,59.0,3.65,8.25,205.5,48.32,38.5
2018,2,27,17,0,460.0,57.0,3.7,7.7,147.0,46.26,36.42
2018,2,27,17,15,329.0,46.5,3.7,7.3,101.5,35.46,26.19
2018,2,27,17,30,198.0,36.0,3.7,6.9,56.0,27.14,17.57
2018,2,27,17,45,116.5,22.0,3.7,6.5,32.0,16.62,0.0
2018,2,27,18,0,35.0,8.0,3.7,6.1,8.0,6.29,0.0
2018,2,27,18,15,17.5,4.0,3.7,5.9,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.0,4.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.95,4.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.8,4.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,28,6,45,10.5,5.0,1.6,4.35,5.5,0.0,0.0
2018,2,28,7,0,21.0,10.0,1.5,4.6,11.0,22.65,0.0
2018,2,28,7,15,15.0,27.0,1.5,5.1,28.0,42.58,27.75
2018,2,28,7,30,9.0,44.0,1.5,5.6,45.0,49.47,37.16
2018,2,28,7,45,24.0,64.0,1.5,6.05,69.0,93.05,76.29
2018,2,28,8,0,39.0,84.0,1.5,6.5,93.0,128.05,107.66
2018,2,28,8,15,27.0,87.5,1.5,6.85,94.5,114.01,95.24
2018,2,28,8,30,15.0,91.0,1.5,7.2,96.0,91.1,74.83
2018,2,28,8,45,54.5,127.5,1.55,7.5,149.0,183.08,155.14
2018,2,28,9,0,94.0,164.0,1.6,7.8,202.0,265.64,224.77
2018,2,28,9,15,89.5,183.0,1.6,8.0,222.0,280.73,235.73
2018,2,28,9,30,85.0,202.0,1.6,8.2,242.0,295.23,246.35
2018,2,28,9,45,131.0,222.0,1.65,8.35,290.0,385.35,319.53
2018,2,28,10,0,177.0,242.0,1.7,8.5,338.0,452.2,372.24
2018,2,28,10,15,129.5,243.0,1.75,8.55,315.5,398.97,327.61
2018,2,28,10,30,82.0,244.0,1.8,8.6,293.0,322.14,264.65
2018,2,28,10,45,56.0,247.5,1.85,8.6,281.5,294.9,241.65
2018,2,28,11,0,30.0,251.0,1.9,8.6,270.0,268.34,218.88
2018,2,28,11,15,37.5,266.0,1.9,8.6,290.5,287.99,234.77
2018,2,28,11,30,45.0,281.0,1.9,8.6,311.0,306.91,249.8
2018,2,28,11,45,39.0,273.0,1.95,8.6,299.5,288.06,234.26
2018,2,28,12,0,33.0,265.0,2.0,8.6,288.0,270.07,219.56
2018,2,28,12,15,40.0,272.0,2.05,8.55,299.5,279.06,227.07
2018,2,28,12,30,47.0,279.0,2.1,8.5,311.0,287.23,233.79
2018,2,28,12,45,37.0,271.5,2.15,8.5,296.5,267.1,217.23
2018,2,28,13,0,27.0,264.0,2.2,8.5,282.0,234.34,190.52
2018,2,28,13,15,20.5,241.0,2.2,8.45,254.5,207.42,168.59
2018,2,28,13,30,14.0,218.0,2.2,8.4,227.0,181.82,147.6
2018,2,28,13,45,12.0,211.0,2.25,8.35,218.5,173.2,140.65
2018,2,28,14,0,10.0,204.0,2.3,8.3,210.0,164.86,133.89
2018,2,28,14,15,5.0,164.0,2.25,8.25,167.0,129.44,104.51
2018,2,28,14,30,0.0,124.0,2.2,8.2,124.0,95.53,76.19
2018,2,28,14,45,0.0,106.0,2.2,8.15,106.0,81.51,64.49
2018,2,28,15,0,0.0,88.0,2.2,8.1,88.0,67.7,52.87
2018,2,28,15,15,4.5,99.0,2.2,8.1,101.0,76.89,60.75
2018,2,28,15,30,9.0,110.0,2.2,8.1,114.0,85.05,67.68
2018,2,28,15,45,7.0,88.0,2.25,8.0,91.0,67.86,53.18
2018,2,28,16,0,5.0,66.0,2.3,7.9,68.0,50.81,38.76
2018,2,28,16,15,2.5,54.5,2.4,7.85,55.5,41.75,32.65
2018,2,28,16,30,0.0,43.0,2.5,7.8,43.0,32.85,24.54
2018,2,28,16,45,5.0,47.0,2.55,7.7,48.0,36.0,27.38
2018,2,28,17,0,10.0,51.0,2.6,7.6,53.0,38.62,29.57
2018,2,28,17,15,6.0,37.0,2.65,7.55,38.0,28.23,19.75
2018,2,28,17,30,2.0,23.0,2.7,7.5,23.0,17.56,9.49
2018,2,28,17,45,3.0,12.5,2.8,7.45,12.5,9.52,0.0
2018,2,28,18,0,4.0,2.0,2.9,7.4,2.0,1.57,0.0
2018,2,28,18,15,2.0,1.0,3.05,7.45,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.3,8.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,3.35,8.25,2.5,1.97,0.0
2018,3,1,7,0,0.0,5.0,3.4,8.2,5.0,3.93,0.0
2018,3,1,7,15,0.0,11.5,3.4,8.1,11.5,8.73,1.21
2018,3,1,7,30,0.0,18.0,3.4,8.0,18.0,13.68,6.05
2018,3,1,7,45,50.0,28.0,3.4,7.9,39.5,73.06,59.92
2018,3,1,8,0,100.0,38.0,3.4,7.8,61.0,142.66,122.8
2018,3,1,8,15,144.5,76.0,3.4,7.8,118.0,238.94,206.88
2018,3,1,8,30,189.0,114.0,3.4,7.8,175.0,334.78,288.28
2018,3,1,8,45,198.5,137.0,3.4,7.8,209.5,375.27,321.06
2018,3,1,9,0,208.0,160.0,3.4,7.8,244.0,414.63,352.39
2018,3,1,9,15,172.0,184.5,3.45,7.9,259.0,386.18,326.77
2018,3,1,9,30,136.0,209.0,3.5,8.0,274.0,377.92,317.56
2018,3,1,9,45,177.0,226.0,3.5,8.1,318.0,436.39,365.22
2018,3,1,10,0,218.0,243.0,3.5,8.2,362.0,494.43,411.37
2018,3,1,10,15,178.0,211.5,3.6,8.35,312.5,409.78,341.97
2018,3,1,10,30,138.0,180.0,3.7,8.5,263.0,328.47,274.84
2018,3,1,10,45,239.0,159.5,3.75,8.6,310.0,425.05,356.22
2018,3,1,11,0,340.0,139.0,3.8,8.7,357.0,521.12,434.39
2018,3,1,11,15,462.0,174.5,3.85,8.85,480.0,672.55,552.34
2018,3,1,11,30,584.0,210.0,3.9,9.0,603.0,814.27,658.28
2018,3,1,11,45,327.0,241.5,4.0,9.1,462.0,564.9,462.14
2018,3,1,12,0,70.0,273.0,4.1,9.2,321.0,311.05,254.27
2018,3,1,12,15,36.0,200.0,4.15,9.3,224.5,205.36,167.68
2018,3,1,12,30,2.0,127.0,4.2,9.4,128.0,100.91,79.79
2018,3,1,12,45,32.0,173.0,4.3,9.45,195.0,171.74,139.97
2018,3,1,13,0,62.0,219.0,4.4,9.5,262.0,232.57,190.74
2018,3,1,13,15,49.0,203.0,4.45,9.5,236.5,204.42,167.06
2018,3,1,13,30,36.0,187.0,4.5,9.5,211.0,177.96,144.9
2018,3,1,13,45,25.5,161.5,4.55,9.5,178.0,146.81,118.85
2018,3,1,14,0,15.0,136.0,4.6,9.5,145.0,113.52,90.89
2018,3,1,14,15,9.0,124.0,4.55,9.4,129.5,100.11,79.67
2018,3,1,14,30,3.0,112.0,4.5,9.3,114.0,87.55,69.18
2018,3,1,14,45,2.0,109.0,4.5,9.25,110.5,84.52,66.78
2018,3,1,15,0,1.0,106.0,4.5,9.2,107.0,81.62,64.48
2018,3,1,15,15,12.5,117.5,4.5,9.2,123.5,92.5,73.5
2018,3,1,15,30,24.0,129.0,4.5,9.2,140.0,101.12,80.47
2018,3,1,15,45,68.5,133.5,4.5,8.95,160.5,105.13,82.4
2018,3,1,16,0,113.0,138.0,4.5,8.7,181.0,100.2,79.25
2018,3,1,16,15,83.5,107.0,4.55,8.55,136.5,76.37,63.93
2018,3,1,16,30,54.0,76.0,4.6,8.4,92.0,57.14,46.58
2018,3,1,16,45,49.0,68.0,4.6,8.25,80.5,51.03,40.98
2018,3,1,17,0,44.0,60.0,4.6,8.1,69.0,44.79,35.08
2018,3,1,17,15,25.5,44.0,4.65,8.05,49.0,33.2,24.17
2018,3,1,17,30,7.0,28.0,4.7,8.0,29.0,21.34,12.81
2018,3,1,17,45,3.5,16.0,4.75,7.95,16.5,12.22,0.0
2018,3,1,18,0,0.0,4.0,4.8,7.9,4.0,3.15,0.0
2018,3,1,18,15,0.0,2.0,4.8,7.85,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.8,7.05,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,6.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.15,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,3.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,2,6,45,75.0,10.5,2.05,4.25,14.0,57.8,0.0
2018,3,2,7,0,150.0,21.0,2.1,4.6,28.0,159.41,0.0
2018,3,2,7,15,276.5,34.0,2.2,4.85,66.0,296.35,236.32
2018,3,2,7,30,403.0,47.0,2.3,5.1,104.0,424.47,358.37
2018,3,2,7,45,423.0,60.5,2.45,5.35,141.5,473.83,404.38
2018,3,2,8,0,443.0,74.0,2.6,5.6,179.0,519.26,444.36
2018,3,2,8,15,370.0,64.5,2.65,5.75,165.5,449.01,387.33
2018,3,2,8,30,297.0,55.0,2.7,5.9,152.0,387.32,335.96
2018,3,2,8,45,245.5,99.5,2.8,6.05,188.0,367.67,318.19
2018,3,2,9,0,194.0,144.0,2.9,6.2,224.0,378.41,323.77
2018,3,2,9,15,351.5,150.0,2.95,6.25,313.5,568.18,480.32
2018,3,2,9,30,509.0,156.0,3.0,6.3,403.0,736.37,611.67
2018,3,2,9,45,602.5,145.5,3.05,6.4,460.5,831.14,680.51
2018,3,2,10,0,696.0,135.0,3.1,6.5,518.0,915.77,740.68
2018,3,2,10,15,708.0,141.5,3.15,6.55,550.5,932.96,751.06
2018,3,2,10,30,720.0,148.0,3.2,6.6,583.0,946.56,759.59
2018,3,2,10,45,654.5,175.0,3.25,6.7,583.0,900.21,724.64
2018,3,2,11,0,589.0,202.0,3.3,6.8,583.0,841.85,681.06
2018,3,2,11,15,487.5,242.5,3.35,6.8,564.0,771.28,625.39
2018,3,2,11,30,386.0,283.0,3.4,6.8,545.0,679.04,553.16
2018,3,2,11,45,230.5,268.5,3.45,6.8,425.5,503.18,413.81
2018,3,2,12,0,75.0,254.0,3.5,6.8,306.0,295.89,244.08
2018,3,2,12,15,38.5,203.0,3.55,6.75,229.5,210.09,173.02
2018,3,2,12,30,2.0,152.0,3.6,6.7,153.0,121.5,97.88
2018,3,2,12,45,1.5,139.0,3.65,6.6,140.0,110.06,88.38
2018,3,2,13,0,1.0,126.0,3.7,6.5,127.0,98.89,79.0
2018,3,2,13,15,0.5,107.0,3.7,6.4,107.5,83.19,65.74
2018,3,2,13,30,0.0,88.0,3.7,6.3,88.0,67.86,52.75
2018,3,2,13,45,0.0,89.5,3.65,6.2,89.5,69.01,53.82
2018,3,2,14,0,0.0,91.0,3.6,6.1,91.0,70.15,54.9
2018,3,2,14,15,0.5,83.0,3.55,6.05,83.5,64.15,49.86
2018,3,2,14,30,1.0,75.0,3.5,6.0,76.0,58.11,44.75
2018,3,2,14,45,16.5,101.5,3.45,5.95,110.5,85.66,68.32
2018,3,2,15,0,32.0,128.0,3.4,5.9,145.0,108.69,87.61
2018,3,2,15,15,38.0,149.5,3.4,5.9,168.0,122.33,98.95
2018,3,2,15,30,44.0,171.0,3.4,5.9,191.0,133.09,107.91
2018,3,2,15,45,23.5,124.5,3.35,5.8,135.0,94.35,75.87
2018,3,2,16,0,3.0,78.0,3.3,5.7,79.0,59.72,46.9
2018,3,2,16,15,2.5,71.0,3.2,5.6,72.0,54.28,44.44
2018,3,2,16,30,2.0,64.0,3.1,5.5,65.0,48.89,39.56
2018,3,2,16,45,1.5,60.5,3.05,5.35,61.0,45.89,36.76
2018,3,2,17,0,1.0,57.0,3.0,5.2,57.0,42.74,33.67
2018,3,2,17,15,0.5,43.5,2.95,5.1,43.5,32.76,24.14
2018,3,2,17,30,0.0,30.0,2.9,5.0,30.0,22.74,14.35
2018,3,2,17,45,0.0,17.5,2.8,4.9,17.5,13.36,1.2
2018,3,2,18,0,0.0,5.0,2.7,4.8,5.0,3.93,0.0
2018,3,2,18,15,0.0,2.5,2.65,4.8,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.45,4.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,3,6,45,1.0,3.0,1.25,4.75,3.0,3.02,0.0
2018,3,3,7,0,2.0,6.0,1.2,4.9,6.0,6.1,0.0
2018,3,3,7,15,2.0,23.0,1.2,5.05,23.0,19.06,10.15
2018,3,3,7,30,2.0,40.0,1.2,5.2,40.0,34.98,24.81
2018,3,3,7,45,5.5,62.5,1.2,5.3,63.5,61.4,48.53
2018,3,3,8,0,9.0,85.0,1.2,5.4,87.0,87.04,71.4
2018,3,3,8,15,7.5,66.0,1.2,5.45,68.0,58.92,46.85
2018,3,3,8,30,6.0,47.0,1.2,5.5,49.0,41.54,31.49
2018,3,3,8,45,3.0,33.5,1.25,5.55,34.5,28.44,19.73
2018,3,3,9,0,0.0,20.0,1.3,5.6,20.0,15.24,7.85
2018,3,3,9,15,0.0,28.0,1.25,5.65,28.0,21.38,13.22
2018,3,3,9,30,0.0,36.0,1.2,5.7,36.0,27.53,18.57
2018,3,3,9,45,0.0,35.0,1.2,5.75,35.0,26.78,17.84
2018,3,3,10,0,0.0,34.0,1.2,5.8,34.0,26.03,17.13
2018,3,3,10,15,0.0,36.0,1.2,5.85,36.0,27.58,18.43
2018,3,3,10,30,0.0,38.0,1.2,5.9,38.0,29.14,19.73
2018,3,3,10,45,1.5,80.5,1.2,5.95,81.5,63.51,49.39
2018,3,3,11,0,3.0,123.0,1.2,6.0,125.0,99.74,80.18
2018,3,3,11,15,10.0,172.0,1.25,6.1,179.0,148.81,121.5
2018,3,3,11,30,17.0,221.0,1.3,6.2,233.0,198.7,162.73
2018,3,3,11,45,42.5,264.0,1.35,6.3,294.0,280.3,229.64
2018,3,3,12,0,68.0,307.0,1.4,6.4,355.0,342.86,279.67
2018,3,3,12,15,123.0,323.5,1.55,6.45,410.0,420.32,341.84
2018,3,3,12,30,178.0,340.0,1.7,6.5,465.0,472.37,383.22
2018,3,3,12,45,146.0,330.5,1.8,6.55,432.5,424.65,345.04
2018,3,3,13,0,114.0,321.0,1.9,6.6,400.0,379.57,309.18
2018,3,3,13,15,135.0,313.5,2.0,6.5,405.5,376.34,307.49
2018,3,3,13,30,156.0,306.0,2.1,6.4,411.0,370.91,303.58
2018,3,3,13,45,231.0,292.0,2.25,6.35,442.5,389.73,319.35
2018,3,3,14,0,306.0,278.0,2.4,6.3,474.0,408.98,334.24
2018,3,3,14,15,262.5,268.0,2.45,6.15,431.0,355.32,289.98
2018,3,3,14,30,219.0,258.0,2.5,6.0,388.0,300.91,245.12
2018,3,3,14,45,126.0,217.5,2.55,5.85,291.5,217.93,177.36
2018,3,3,15,0,33.0,177.0,2.6,5.7,195.0,145.25,118.47
2018,3,3,15,15,33.0,159.0,2.6,5.7,175.5,127.8,103.73
2018,3,3,15,30,33.0,141.0,2.6,5.7,156.0,110.82,89.28
2018,3,3,15,45,152.5,142.0,2.6,5.4,202.0,118.37,91.29
2018,3,3,16,0,272.0,143.0,2.6,5.1,248.0,106.33,83.06
2018,3,3,16,15,329.5,120.0,2.55,5.0,231.0,83.74,71.47
2018,3,3,16,30,387.0,97.0,2.5,4.9,214.0,70.16,59.18
2018,3,3,16,45,346.0,82.0,2.45,4.75,172.5,60.0,49.84
2018,3,3,17,0,305.0,67.0,2.4,4.6,131.0,49.59,40.07
2018,3,3,17,15,254.0,53.5,2.4,4.5,97.0,39.9,30.75
2018,3,3,17,30,203.0,40.0,2.4,4.4,63.0,30.04,20.96
2018,3,3,17,45,125.0,25.0,2.35,4.25,37.0,18.86,5.6
2018,3,3,18,0,47.0,10.0,2.3,4.1,11.0,7.87,0.0
2018,3,3,18,15,23.5,5.0,2.3,3.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,4,6,45,141.5,11.0,0.7,3.5,19.0,102.15,0.0
2018,3,4,7,0,283.0,22.0,0.6,3.8,38.0,256.98,56.42
2018,3,4,7,15,423.5,30.5,0.65,4.05,81.5,405.24,325.83
2018,3,4,7,30,564.0,39.0,0.7,4.3,125.0,535.09,440.93
2018,3,4,7,45,638.5,44.0,0.75,4.55,175.0,627.46,516.82
2018,3,4,8,0,713.0,49.0,0.8,4.8,225.0,722.08,590.05
2018,3,4,8,15,758.5,52.5,0.8,5.2,276.0,790.49,639.0
2018,3,4,8,30,804.0,56.0,0.8,5.6,327.0,858.5,685.29
2018,3,4,8,45,696.0,84.5,0.8,6.0,343.5,818.17,653.25
2018,3,4,9,0,588.0,113.0,0.8,6.4,360.0,760.56,609.93
2018,3,4,9,15,723.0,95.5,0.8,6.75,431.5,882.45,694.75
2018,3,4,9,30,858.0,78.0,0.8,7.1,503.0,997.07,768.15
2018,3,4,9,45,897.0,74.5,0.8,7.45,549.0,1024.84,781.71
2018,3,4,10,0,936.0,71.0,0.8,7.8,595.0,1061.59,802.49
2018,3,4,10,15,947.0,72.0,0.8,8.05,628.5,1071.8,806.05
2018,3,4,10,30,958.0,73.0,0.8,8.3,662.0,1077.85,807.54
2018,3,4,10,45,719.5,152.0,0.75,8.55,604.5,940.38,714.26
2018,3,4,11,0,481.0,231.0,0.7,8.8,547.0,764.9,591.42
2018,3,4,11,15,379.5,263.5,0.75,8.9,517.0,663.47,519.63
2018,3,4,11,30,278.0,296.0,0.8,9.0,487.0,588.19,463.1
2018,3,4,11,45,290.5,289.5,0.8,9.15,492.0,579.91,457.61
2018,3,4,12,0,303.0,283.0,0.8,9.3,497.0,570.01,450.15
2018,3,4,12,15,396.0,271.5,0.85,9.35,552.0,642.22,504.47
2018,3,4,12,30,489.0,260.0,0.9,9.4,607.0,687.1,537.46
2018,3,4,12,45,654.5,199.0,0.9,9.45,659.5,740.69,577.44
2018,3,4,13,0,820.0,138.0,0.9,9.5,712.0,767.41,597.38
