Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,896.0,108.5,0.9,9.45,725.0,742.76,579.46
2018,3,4,13,30,972.0,79.0,0.9,9.4,738.0,716.46,559.8
2018,3,4,13,45,965.5,78.5,0.9,9.4,716.5,658.76,515.43
2018,3,4,14,0,959.0,78.0,0.9,9.4,695.0,599.33,468.58
2018,3,4,14,15,833.5,107.5,0.9,9.3,627.0,509.42,397.69
2018,3,4,14,30,708.0,137.0,0.9,9.2,559.0,426.62,331.33
2018,3,4,14,45,618.0,153.5,0.9,9.15,506.5,358.45,275.17
2018,3,4,15,0,528.0,170.0,0.9,9.1,454.0,295.46,223.08
2018,3,4,15,15,428.0,176.5,0.9,9.1,395.5,236.56,175.59
2018,3,4,15,30,328.0,183.0,0.9,9.1,337.0,188.61,139.14
2018,3,4,15,45,340.0,156.5,1.0,8.75,302.5,144.97,104.5
2018,3,4,16,0,352.0,130.0,1.1,8.4,268.0,98.72,74.34
2018,3,4,16,15,555.5,93.0,1.2,7.95,278.0,71.57,59.64
2018,3,4,16,30,759.0,56.0,1.3,7.5,288.0,51.75,41.85
2018,3,4,16,45,686.5,53.0,1.35,7.05,234.5,48.46,38.91
2018,3,4,17,0,614.0,50.0,1.4,6.6,181.0,41.86,32.76
2018,3,4,17,15,540.0,42.5,1.45,6.25,135.5,35.58,26.69
2018,3,4,17,30,466.0,35.0,1.5,5.9,90.0,29.36,20.35
2018,3,4,17,45,303.0,24.5,1.6,5.6,53.5,20.39,7.74
2018,3,4,18,0,140.0,14.0,1.7,5.3,17.0,11.02,0.0
2018,3,4,18,15,70.0,7.0,1.75,5.2,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,5,6,45,137.5,12.0,1.5,3.55,20.5,100.31,0.0
2018,3,5,7,0,275.0,24.0,1.5,4.0,41.0,255.46,104.1
2018,3,5,7,15,414.5,33.0,1.5,4.45,85.0,401.08,328.3
2018,3,5,7,30,554.0,42.0,1.5,4.9,129.0,540.8,450.85
2018,3,5,7,45,633.0,47.0,1.5,5.3,180.5,626.46,521.99
2018,3,5,8,0,712.0,52.0,1.5,5.7,232.0,725.16,598.81
2018,3,5,8,15,749.5,57.0,1.45,6.25,282.0,788.47,644.02
2018,3,5,8,30,787.0,62.0,1.4,6.8,332.0,850.91,686.3
2018,3,5,8,45,725.5,80.0,1.35,7.35,356.5,840.43,674.47
2018,3,5,9,0,664.0,98.0,1.3,7.9,381.0,817.27,654.22
2018,3,5,9,15,646.5,112.5,1.3,8.35,411.5,827.43,658.94
2018,3,5,9,30,629.0,127.0,1.3,8.8,442.0,833.55,660.31
2018,3,5,9,45,699.0,120.5,1.3,9.3,495.5,900.55,704.34
2018,3,5,10,0,769.0,114.0,1.3,9.8,549.0,964.39,744.25
2018,3,5,10,15,869.5,93.5,1.2,10.1,611.5,1032.55,784.73
2018,3,5,10,30,970.0,73.0,1.1,10.4,674.0,1089.89,816.66
2018,3,5,10,45,976.5,74.0,1.0,10.7,700.0,1086.92,809.33
2018,3,5,11,0,983.0,75.0,0.9,11.0,726.0,1079.61,800.34
2018,3,5,11,15,987.5,75.5,0.85,11.25,744.5,1065.36,788.54
2018,3,5,11,30,992.0,76.0,0.8,11.5,763.0,1046.82,774.33
2018,3,5,11,45,995.0,76.0,0.75,11.7,774.0,1022.07,756.54
2018,3,5,12,0,998.0,76.0,0.7,11.9,785.0,993.24,736.37
2018,3,5,12,15,999.0,75.5,0.65,12.05,787.0,958.14,712.43
2018,3,5,12,30,1000.0,75.0,0.6,12.2,789.0,919.33,686.19
2018,3,5,12,45,999.0,74.5,0.5,12.3,783.5,875.38,655.67
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,828.21,623.06
2018,3,5,13,15,994.5,73.5,0.4,12.45,764.0,776.27,588.65
2018,3,5,13,30,991.0,73.0,0.4,12.5,750.0,721.76,549.46
2018,3,5,13,45,985.0,72.5,0.35,12.55,728.0,663.42,505.58
2018,3,5,14,0,979.0,72.0,0.3,12.6,706.0,603.26,459.0
2018,3,5,14,15,970.5,70.5,0.35,12.5,676.5,539.4,409.39
2018,3,5,14,30,962.0,69.0,0.4,12.4,647.0,474.59,356.82
2018,3,5,14,45,950.0,67.5,0.45,12.35,611.0,407.83,300.52
2018,3,5,15,0,938.0,66.0,0.5,12.3,575.0,341.1,242.4
2018,3,5,15,15,921.5,64.5,0.5,12.3,533.0,273.63,183.01
2018,3,5,15,30,905.0,63.0,0.5,12.3,491.0,207.29,126.69
2018,3,5,15,45,881.5,61.0,0.6,11.9,444.5,141.23,78.37
2018,3,5,16,0,858.0,59.0,0.7,11.5,398.0,77.73,48.79
2018,3,5,16,15,813.5,57.0,0.7,11.0,345.5,53.44,42.72
2018,3,5,16,30,769.0,55.0,0.7,10.5,293.0,51.1,40.8
2018,3,5,16,45,616.0,58.0,0.7,10.0,227.5,47.73,37.82
2018,3,5,17,0,463.0,61.0,0.7,9.5,162.0,49.06,38.91
2018,3,5,17,15,401.0,49.0,0.8,9.2,120.0,39.79,30.18
2018,3,5,17,30,339.0,37.0,0.9,8.9,78.0,30.34,21.04
2018,3,5,17,45,240.5,25.5,0.95,8.55,48.0,21.0,9.02
2018,3,5,18,0,142.0,14.0,1.0,8.2,18.0,11.02,0.0
2018,3,5,18,15,71.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,2.55,4.5,1.0,0.0,0.0
2018,3,6,6,30,21.0,3.0,2.6,4.8,2.0,0.0,0.0
2018,3,6,6,45,168.0,14.0,2.65,5.05,24.0,122.07,0.0
2018,3,6,7,0,315.0,25.0,2.7,5.3,46.0,287.86,154.39
2018,3,6,7,15,234.5,37.0,2.65,5.75,60.0,267.21,221.49
2018,3,6,7,30,154.0,49.0,2.6,6.2,74.0,204.42,174.36
2018,3,6,7,45,98.0,71.5,2.6,6.6,89.5,175.0,149.71
2018,3,6,8,0,42.0,94.0,2.6,7.0,105.0,138.5,116.86
2018,3,6,8,15,44.0,113.5,2.55,7.6,127.0,160.98,136.14
2018,3,6,8,30,46.0,133.0,2.5,8.2,149.0,183.16,154.53
2018,3,6,8,45,79.5,154.5,2.5,8.75,187.0,238.14,201.41
2018,3,6,9,0,113.0,176.0,2.5,9.3,225.0,315.78,265.43
2018,3,6,9,15,102.5,188.0,2.45,9.85,235.5,316.61,263.98
2018,3,6,9,30,92.0,200.0,2.4,10.4,246.0,293.85,243.89
2018,3,6,9,45,178.5,216.5,2.3,10.95,315.0,421.35,347.52
2018,3,6,10,0,265.0,233.0,2.2,11.5,384.0,550.74,452.57
2018,3,6,10,15,244.0,259.5,2.2,11.85,404.5,555.94,447.48
2018,3,6,10,30,223.0,286.0,2.2,12.2,425.0,534.46,429.01
2018,3,6,10,45,330.0,270.0,2.15,12.55,485.5,641.24,510.4
2018,3,6,11,0,437.0,254.0,2.1,12.9,546.0,744.16,585.04
2018,3,6,11,15,554.5,223.0,2.05,13.05,603.5,813.92,635.28
2018,3,6,11,30,672.0,192.0,2.0,13.2,661.0,886.38,685.44
2018,3,6,11,45,675.5,189.5,1.95,13.3,666.5,864.86,668.47
2018,3,6,12,0,679.0,187.0,1.9,13.4,672.0,840.18,650.43
2018,3,6,12,15,828.5,134.5,1.85,13.45,728.5,882.23,679.12
2018,3,6,12,30,978.0,82.0,1.8,13.5,785.0,907.78,695.49
2018,3,6,12,45,977.5,81.5,1.7,13.55,779.5,864.9,664.57
2018,3,6,13,0,977.0,81.0,1.6,13.6,774.0,818.83,632.13
2018,3,6,13,15,972.0,80.0,1.55,13.65,759.0,766.11,594.67
2018,3,6,13,30,967.0,79.0,1.5,13.7,744.0,711.05,553.0
2018,3,6,13,45,960.0,78.5,1.45,13.75,722.0,653.2,508.12
2018,3,6,14,0,953.0,78.0,1.4,13.8,700.0,593.69,460.64
2018,3,6,14,15,927.0,80.5,1.35,13.75,664.0,526.38,406.02
2018,3,6,14,30,901.0,83.0,1.3,13.7,628.0,460.03,350.48
2018,3,6,14,45,826.5,95.5,1.2,13.65,573.5,385.18,287.65
2018,3,6,15,0,752.0,108.0,1.1,13.6,519.0,314.73,228.01
2018,3,6,15,15,621.0,132.0,1.1,13.6,454.5,249.88,175.89
2018,3,6,15,30,490.0,156.0,1.1,13.6,390.0,196.06,135.79
2018,3,6,15,45,555.5,124.0,0.95,13.25,365.0,145.27,94.59
2018,3,6,16,0,621.0,92.0,0.8,12.9,340.0,82.33,56.48
2018,3,6,16,15,580.5,86.5,0.75,12.5,295.0,67.0,54.52
2018,3,6,16,30,540.0,81.0,0.7,12.1,250.0,63.35,51.47
2018,3,6,16,45,483.5,72.0,0.65,11.7,204.0,56.83,45.7
2018,3,6,17,0,427.0,63.0,0.6,11.3,158.0,50.23,39.69
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,41.89,31.86
2018,3,6,17,30,300.0,41.0,0.6,10.9,78.0,31.29,21.78
2018,3,6,17,45,194.5,27.0,0.6,10.7,47.0,20.56,9.38
2018,3,6,18,0,89.0,13.0,0.6,10.5,16.0,10.23,0.0
2018,3,6,18,15,44.5,6.5,0.65,10.3,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.2,2.0,0.0,0.0
2018,3,7,6,45,98.5,14.5,2.5,7.2,20.5,76.54,0.0
2018,3,7,7,0,182.0,26.0,2.4,7.2,39.0,198.8,122.19
2018,3,7,7,15,156.0,23.5,2.45,7.4,41.0,178.88,148.1
2018,3,7,7,30,130.0,21.0,2.5,7.6,43.0,151.89,129.32
2018,3,7,7,45,65.0,21.5,2.5,7.8,32.5,85.76,71.84
2018,3,7,8,0,0.0,22.0,2.5,8.0,22.0,16.73,9.07
2018,3,7,8,15,14.5,50.5,2.5,8.55,55.5,55.29,43.53
2018,3,7,8,30,29.0,79.0,2.5,9.1,89.0,98.26,81.2
2018,3,7,8,45,88.0,123.5,2.55,9.65,160.5,224.47,190.12
2018,3,7,9,0,147.0,168.0,2.6,10.2,232.0,337.48,283.78
2018,3,7,9,15,267.5,178.0,2.6,10.75,309.0,491.48,408.44
2018,3,7,9,30,388.0,188.0,2.6,11.3,386.0,649.99,530.04
2018,3,7,9,45,610.5,143.5,2.65,11.85,482.0,836.68,668.08
2018,3,7,10,0,833.0,99.0,2.7,12.4,578.0,1004.19,782.39
2018,3,7,10,15,867.0,93.5,2.75,12.65,616.5,1029.48,796.18
2018,3,7,10,30,901.0,88.0,2.8,12.9,655.0,1037.67,799.83
2018,3,7,10,45,873.5,102.5,2.8,13.15,670.5,1029.76,792.33
2018,3,7,11,0,846.0,117.0,2.8,13.4,686.0,1004.61,773.41
2018,3,7,11,15,736.0,164.5,2.8,13.5,669.0,938.93,727.14
2018,3,7,11,30,626.0,212.0,2.8,13.6,652.0,861.15,671.61
2018,3,7,11,45,790.0,148.5,2.8,13.7,712.0,920.14,713.74
2018,3,7,12,0,954.0,85.0,2.8,13.8,772.0,962.23,741.83
2018,3,7,12,15,888.5,112.0,2.8,13.85,753.5,899.38,697.39
2018,3,7,12,30,823.0,139.0,2.8,13.9,735.0,846.19,660.29
2018,3,7,12,45,497.5,207.5,2.85,13.9,567.0,614.6,487.85
2018,3,7,13,0,172.0,276.0,2.9,13.9,399.0,378.14,302.27
2018,3,7,13,15,130.0,287.5,2.85,13.8,379.5,346.51,277.24
2018,3,7,13,30,88.0,299.0,2.8,13.7,360.0,306.62,244.99
2018,3,7,13,45,354.5,233.0,2.75,13.6,467.5,429.86,344.26
2018,3,7,14,0,621.0,167.0,2.7,13.5,575.0,496.16,393.99
2018,3,7,14,15,647.0,161.0,2.55,13.2,570.0,461.61,363.43
2018,3,7,14,30,673.0,155.0,2.4,12.9,565.0,422.9,328.86
2018,3,7,14,45,513.0,186.5,2.3,12.6,488.5,338.75,260.94
2018,3,7,15,0,353.0,218.0,2.2,12.3,412.0,272.57,208.92
2018,3,7,15,15,261.5,210.0,2.2,12.3,348.0,216.86,164.96
2018,3,7,15,30,170.0,202.0,2.2,12.3,284.0,172.91,132.23
2018,3,7,15,45,145.5,181.5,1.95,11.55,247.0,140.64,108.03
2018,3,7,16,0,121.0,161.0,1.7,10.8,210.0,112.19,89.06
2018,3,7,16,15,146.0,135.0,1.65,10.5,186.5,94.12,79.13
2018,3,7,16,30,171.0,109.0,1.6,10.2,163.0,76.36,63.51
2018,3,7,16,45,226.5,93.5,1.55,9.9,152.0,67.14,55.3
2018,3,7,17,0,282.0,78.0,1.5,9.6,141.0,56.81,45.87
2018,3,7,17,15,226.5,62.0,1.45,9.45,104.5,45.58,35.39
2018,3,7,17,30,171.0,46.0,1.4,9.3,68.0,34.17,24.5
2018,3,7,17,45,99.5,29.0,1.35,9.2,40.5,21.7,10.91
2018,3,7,18,0,28.0,12.0,1.3,9.1,13.0,9.44,0.0
2018,3,7,18,15,14.0,6.0,1.3,9.1,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,7.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,14.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,76.0,15.0,0.6,8.7,20.0,62.07,0.0
2018,3,8,7,0,138.0,28.0,0.6,8.9,38.0,172.94,114.91
2018,3,8,7,15,155.5,43.0,0.65,9.05,63.0,197.36,161.67
2018,3,8,7,30,173.0,58.0,0.7,9.2,88.0,233.17,195.82
2018,3,8,7,45,218.5,76.5,0.7,9.35,127.0,299.55,253.23
2018,3,8,8,0,264.0,95.0,0.7,9.5,166.0,368.11,310.07
2018,3,8,8,15,256.5,117.5,0.7,9.65,197.5,396.13,331.26
2018,3,8,8,30,249.0,140.0,0.7,9.8,229.0,421.96,350.15
2018,3,8,8,45,243.0,161.5,0.7,9.95,258.0,445.85,366.98
2018,3,8,9,0,237.0,183.0,0.7,10.1,287.0,467.97,382.04
2018,3,8,9,15,311.0,191.0,0.7,10.35,342.0,550.97,445.08
2018,3,8,9,30,385.0,199.0,0.7,10.6,397.0,635.07,506.08
2018,3,8,9,45,347.0,224.0,0.7,10.8,412.5,625.72,495.06
2018,3,8,10,0,309.0,249.0,0.7,11.0,428.0,613.57,483.33
2018,3,8,10,15,284.5,269.5,0.7,11.25,441.5,607.55,476.58
2018,3,8,10,30,260.0,290.0,0.7,11.5,455.0,599.69,468.55
2018,3,8,10,45,284.5,297.0,0.7,11.8,484.0,624.37,485.58
2018,3,8,11,0,309.0,304.0,0.7,12.1,513.0,647.02,500.6
2018,3,8,11,15,261.0,313.0,0.7,12.3,493.0,598.53,463.38
2018,3,8,11,30,213.0,322.0,0.7,12.5,473.0,527.92,411.03
2018,3,8,11,45,266.0,324.0,0.75,12.7,515.0,589.88,457.29
2018,3,8,12,0,319.0,326.0,0.8,12.9,557.0,625.1,482.62
2018,3,8,12,15,419.0,295.5,0.8,12.9,600.0,681.35,523.68
2018,3,8,12,30,519.0,265.0,0.8,12.9,643.0,713.06,546.76
2018,3,8,12,45,488.0,271.5,0.8,12.85,625.0,666.18,512.31
2018,3,8,13,0,457.0,278.0,0.8,12.8,607.0,619.74,478.69
2018,3,8,13,15,378.0,298.0,0.85,12.65,566.5,540.57,420.8
2018,3,8,13,30,299.0,318.0,0.9,12.5,526.0,481.16,376.34
2018,3,8,13,45,301.0,306.5,0.9,12.3,510.5,449.18,352.44
2018,3,8,14,0,303.0,295.0,0.9,12.1,495.0,416.62,327.27
2018,3,8,14,15,357.5,268.0,0.9,12.0,494.5,396.31,310.57
2018,3,8,14,30,412.0,241.0,0.9,11.9,494.0,375.39,291.91
2018,3,8,14,45,398.0,229.0,0.9,11.8,462.0,324.22,249.66
2018,3,8,15,0,384.0,217.0,0.9,11.7,430.0,280.0,212.4
2018,3,8,15,15,380.5,200.5,0.9,11.7,398.5,236.7,175.37
2018,3,8,15,30,377.0,184.0,0.9,11.7,367.0,194.04,139.83
2018,3,8,15,45,476.0,146.0,0.9,11.45,354.5,147.13,100.18
2018,3,8,16,0,575.0,108.0,0.9,11.2,342.0,89.74,65.19
2018,3,8,16,15,466.0,109.0,0.9,10.85,283.5,78.54,65.14
2018,3,8,16,30,357.0,110.0,0.9,10.5,225.0,78.05,64.94
2018,3,8,16,45,321.5,94.5,0.9,10.15,184.5,67.92,55.95
2018,3,8,17,0,286.0,79.0,0.9,9.8,144.0,57.5,46.49
2018,3,8,17,15,234.5,63.0,0.9,9.5,107.5,46.32,36.1
2018,3,8,17,30,183.0,47.0,0.9,9.2,71.0,34.9,25.25
2018,3,8,17,45,119.0,30.5,0.9,8.85,43.5,22.83,12.34
2018,3,8,18,0,55.0,14.0,0.9,8.5,16.0,11.02,0.0
2018,3,8,18,15,27.5,7.0,0.9,8.45,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.2,10.5,8.26,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.5,20.0,15.27,5.59
2018,3,9,7,15,203.0,36.5,1.05,8.75,72.5,238.64,198.41
2018,3,9,7,30,406.0,53.0,1.1,9.0,125.0,435.2,363.82
2018,3,9,7,45,270.5,74.5,1.1,9.2,129.0,359.74,303.06
2018,3,9,8,0,135.0,96.0,1.1,9.4,133.0,236.64,200.4
2018,3,9,8,15,208.5,117.0,1.1,9.7,186.5,350.82,296.31
2018,3,9,8,30,282.0,138.0,1.1,10.0,240.0,449.21,374.72
2018,3,9,8,45,364.5,142.5,1.1,10.3,293.0,560.41,459.94
2018,3,9,9,0,447.0,147.0,1.1,10.6,346.0,652.31,527.56
2018,3,9,9,15,314.0,190.0,1.15,10.95,336.5,551.89,446.49
2018,3,9,9,30,181.0,233.0,1.2,11.3,327.0,446.36,361.46
2018,3,9,9,45,328.0,221.0,1.2,11.7,407.0,601.84,482.28
2018,3,9,10,0,475.0,209.0,1.2,12.1,487.0,760.89,596.74
2018,3,9,10,15,383.5,244.0,1.25,12.35,476.5,677.96,532.25
2018,3,9,10,30,292.0,279.0,1.3,12.6,466.0,618.64,486.11
2018,3,9,10,45,217.0,302.5,1.35,12.9,444.5,537.04,423.7
2018,3,9,11,0,142.0,326.0,1.4,13.2,423.0,480.4,378.66
2018,3,9,11,15,170.0,333.5,1.4,13.35,452.5,507.74,399.58
2018,3,9,11,30,198.0,341.0,1.4,13.5,482.0,533.06,418.14
2018,3,9,11,45,158.5,344.0,1.4,13.6,458.0,488.47,383.12
2018,3,9,12,0,119.0,347.0,1.4,13.7,434.0,445.38,349.57
2018,3,9,12,15,122.5,352.0,1.4,13.7,441.5,443.45,348.22
2018,3,9,12,30,126.0,357.0,1.4,13.7,449.0,440.53,345.85
2018,3,9,12,45,195.0,346.0,1.4,13.7,487.5,472.92,371.72
2018,3,9,13,0,264.0,335.0,1.4,13.7,526.0,513.6,402.64
2018,3,9,13,15,249.5,334.0,1.4,13.65,512.0,482.46,378.44
2018,3,9,13,30,235.0,333.0,1.4,13.6,498.0,440.72,346.74
2018,3,9,13,45,175.5,322.5,1.4,13.5,443.5,377.87,298.16
2018,3,9,14,0,116.0,312.0,1.4,13.4,389.0,313.73,248.25
2018,3,9,14,15,114.5,298.0,1.4,13.3,371.5,290.5,230.09
2018,3,9,14,30,113.0,284.0,1.4,13.2,354.0,267.59,211.7
2018,3,9,14,45,130.5,269.5,1.35,13.1,346.0,254.56,200.49
2018,3,9,15,0,148.0,255.0,1.3,13.0,338.0,234.85,183.46
2018,3,9,15,15,118.0,233.0,1.3,13.0,296.0,197.33,153.64
2018,3,9,15,30,88.0,211.0,1.3,13.0,254.0,164.82,128.46
2018,3,9,15,45,117.0,192.0,1.3,12.6,243.5,143.33,110.81
2018,3,9,16,0,146.0,173.0,1.3,12.2,233.0,118.88,94.16
2018,3,9,16,15,183.0,150.0,1.2,11.8,215.5,103.19,86.66
2018,3,9,16,30,220.0,127.0,1.1,11.4,198.0,87.91,73.43
2018,3,9,16,45,228.0,105.5,1.0,11.0,168.5,74.62,61.74
2018,3,9,17,0,236.0,84.0,0.9,10.6,139.0,60.79,49.3
2018,3,9,17,15,197.0,66.5,0.85,10.3,104.5,48.6,38.06
2018,3,9,17,30,158.0,49.0,0.8,10.0,70.0,36.19,26.37
2018,3,9,17,45,106.5,32.0,0.8,9.7,43.5,23.85,13.53
2018,3,9,18,0,55.0,15.0,0.8,9.4,17.0,11.8,0.0
2018,3,9,18,15,27.5,7.5,0.8,9.35,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.55,8.3,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.6,8.4,2.0,0.0,0.0
2018,3,10,6,45,6.0,6.0,0.65,8.55,6.0,8.69,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.7,10.0,7.58,0.17
2018,3,10,7,15,0.0,15.5,0.75,8.85,15.5,11.77,4.4
2018,3,10,7,30,0.0,21.0,0.8,9.0,21.0,15.97,8.25
2018,3,10,7,45,0.0,28.0,0.8,9.15,28.0,21.33,13.05
2018,3,10,8,0,0.0,35.0,0.8,9.3,35.0,26.7,17.8
2018,3,10,8,15,21.5,77.5,0.7,9.45,85.5,90.37,74.01
2018,3,10,8,30,43.0,120.0,0.6,9.6,136.0,159.08,132.69
2018,3,10,8,45,132.5,155.5,0.55,9.7,213.5,307.24,256.4
2018,3,10,9,0,222.0,191.0,0.5,9.8,291.0,439.01,359.8
2018,3,10,9,15,164.5,209.5,0.55,10.0,287.5,402.74,327.46
2018,3,10,9,30,107.0,228.0,0.6,10.2,284.0,340.41,276.57
2018,3,10,9,45,105.5,248.0,0.65,10.35,306.5,358.27,290.11
2018,3,10,10,0,104.0,268.0,0.7,10.5,329.0,375.45,302.37
2018,3,10,10,15,124.5,283.5,0.75,10.6,360.5,433.52,346.45
2018,3,10,10,30,145.0,299.0,0.8,10.7,392.0,466.32,370.68
2018,3,10,10,45,156.5,312.5,0.8,10.85,416.5,486.44,384.77
2018,3,10,11,0,168.0,326.0,0.8,11.0,441.0,505.27,397.93
2018,3,10,11,15,198.5,335.0,0.8,11.05,474.5,536.25,420.74
2018,3,10,11,30,229.0,344.0,0.8,11.1,508.0,564.9,441.45
2018,3,10,11,45,217.0,349.0,0.8,11.2,506.0,547.11,427.16
2018,3,10,12,0,205.0,354.0,0.8,11.3,504.0,528.94,413.12
2018,3,10,12,15,243.5,350.5,0.8,11.4,529.5,545.72,426.05
2018,3,10,12,30,282.0,347.0,0.8,11.5,555.0,576.32,448.13
2018,3,10,12,45,262.0,349.0,0.8,11.55,541.0,543.3,422.89
2018,3,10,13,0,242.0,351.0,0.8,11.6,527.0,496.64,388.29
2018,3,10,13,15,279.5,337.0,0.75,11.65,536.5,504.88,394.44
2018,3,10,13,30,317.0,323.0,0.7,11.7,546.0,494.93,386.41
2018,3,10,13,45,333.5,307.5,0.7,11.8,536.0,467.08,364.97
2018,3,10,14,0,350.0,292.0,0.7,11.9,526.0,437.19,341.52
2018,3,10,14,15,333.5,281.5,0.65,11.9,497.0,393.47,306.79
2018,3,10,14,30,317.0,271.0,0.6,11.9,468.0,351.33,272.85
2018,3,10,14,45,333.5,251.5,0.6,11.95,448.5,316.0,243.18
2018,3,10,15,0,350.0,232.0,0.6,12.0,429.0,278.83,211.19
2018,3,10,15,15,413.5,198.0,0.6,12.0,414.0,241.87,177.19
2018,3,10,15,30,477.0,164.0,0.6,12.0,399.0,194.84,135.43
2018,3,10,15,45,623.0,117.0,0.55,12.05,394.0,141.28,89.61
2018,3,10,16,0,769.0,70.0,0.5,12.1,389.0,70.29,48.45
2018,3,10,16,15,752.0,64.0,0.55,11.8,344.0,57.84,46.48
2018,3,10,16,30,735.0,58.0,0.6,11.5,299.0,53.01,42.33
2018,3,10,16,45,687.5,53.5,0.65,11.25,249.5,48.85,38.65
2018,3,10,17,0,640.0,49.0,0.7,11.0,200.0,44.72,34.87
2018,3,10,17,15,560.0,43.0,0.75,10.65,152.0,36.04,26.82
2018,3,10,17,30,480.0,37.0,0.8,10.3,104.0,30.92,21.77
2018,3,10,17,45,335.0,27.5,0.8,9.95,65.0,22.79,13.01
2018,3,10,18,0,190.0,18.0,0.8,9.6,26.0,14.16,0.0
2018,3,10,18,15,95.0,9.0,0.85,9.3,13.0,7.08,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.5,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,7.0,6.0,4.72,0.0
2018,3,11,6,45,209.5,18.0,1.7,7.45,34.5,152.91,0.0
2018,3,11,7,0,367.0,30.0,1.7,7.9,63.0,344.14,265.68
2018,3,11,7,15,462.5,38.5,1.7,8.35,107.5,443.51,366.9
2018,3,11,7,30,558.0,47.0,1.7,8.8,152.0,550.16,456.89
2018,3,11,7,45,631.0,51.5,1.65,9.2,204.0,631.4,521.72
2018,3,11,8,0,704.0,56.0,1.6,9.6,256.0,724.04,591.25
2018,3,11,8,15,745.0,60.0,1.55,10.15,307.0,788.79,636.1
2018,3,11,8,30,786.0,64.0,1.5,10.7,358.0,852.87,678.42
2018,3,11,8,45,814.0,67.5,1.45,11.2,406.5,902.58,708.96
2018,3,11,9,0,842.0,71.0,1.4,11.7,455.0,950.05,737.01
2018,3,11,9,15,863.5,73.0,1.4,12.1,500.0,974.34,749.68
2018,3,11,9,30,885.0,75.0,1.4,12.5,545.0,1007.14,768.21
2018,3,11,9,45,901.5,76.0,1.35,12.95,584.5,1030.13,778.89
2018,3,11,10,0,918.0,77.0,1.3,13.4,624.0,1049.41,787.16
2018,3,11,10,15,854.5,104.0,1.35,13.7,634.5,1027.99,771.36
2018,3,11,10,30,791.0,131.0,1.4,14.0,645.0,987.04,743.38
2018,3,11,10,45,677.0,177.5,1.4,14.3,629.5,921.75,698.46
2018,3,11,11,0,563.0,224.0,1.4,14.6,614.0,834.44,637.1
2018,3,11,11,15,757.0,156.5,1.45,14.8,695.0,947.72,715.56
2018,3,11,11,30,951.0,89.0,1.5,15.0,776.0,1018.55,760.42
2018,3,11,11,45,839.0,138.5,1.55,15.2,750.5,952.31,715.58
2018,3,11,12,0,727.0,188.0,1.6,15.4,725.0,879.82,667.54
2018,3,11,12,15,754.0,177.0,1.6,15.5,735.5,861.98,655.86
2018,3,11,12,30,781.0,166.0,1.6,15.6,746.0,839.39,640.36
2018,3,11,12,45,873.5,126.5,1.6,15.75,770.0,831.3,634.83
2018,3,11,13,0,966.0,87.0,1.6,15.9,794.0,810.98,620.81
2018,3,11,13,15,882.5,117.5,1.55,15.9,754.5,740.19,568.93
2018,3,11,13,30,799.0,148.0,1.5,15.9,715.0,665.47,512.96
2018,3,11,13,45,733.5,165.5,1.45,15.95,674.0,596.63,460.43
2018,3,11,14,0,668.0,183.0,1.4,16.0,633.0,529.38,408.1
2018,3,11,14,15,694.5,164.0,1.4,15.9,614.5,481.2,369.34
2018,3,11,14,30,721.0,145.0,1.4,15.8,596.0,428.97,325.58
2018,3,11,14,45,710.5,138.5,1.35,15.75,562.0,369.86,275.18
2018,3,11,15,0,700.0,132.0,1.3,15.7,528.0,311.26,224.27
2018,3,11,15,15,751.0,109.5,1.3,15.7,506.5,254.95,172.85
2018,3,11,15,30,802.0,87.0,1.3,15.7,485.0,196.18,121.08
2018,3,11,15,45,670.5,101.5,1.25,15.3,413.0,133.01,80.47
2018,3,11,16,0,539.0,116.0,1.2,14.9,341.0,90.53,74.3
2018,3,11,16,15,430.5,116.5,1.15,14.35,282.5,82.63,67.82
2018,3,11,16,30,322.0,117.0,1.1,13.8,224.0,83.43,68.82
2018,3,11,16,45,340.5,96.5,1.1,13.3,193.0,69.38,56.55
2018,3,11,17,0,359.0,76.0,1.1,12.8,162.0,56.17,44.8
2018,3,11,17,15,265.0,63.0,1.1,12.4,118.0,46.54,35.97
2018,3,11,17,30,171.0,50.0,1.1,12.0,74.0,37.04,27.0
2018,3,11,17,45,114.0,32.5,1.1,11.65,46.0,24.33,14.41
2018,3,11,18,0,57.0,15.0,1.1,11.3,18.0,11.48,0.0
2018,3,11,18,15,28.5,7.5,1.1,11.15,9.0,5.9,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.9,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,35.5,0.0
2018,3,12,6,45,190.0,18.5,2.75,9.35,34.0,173.3,0.0
2018,3,12,7,0,330.0,31.0,2.8,9.6,62.0,318.74,250.89
2018,3,12,7,15,429.0,40.5,2.85,9.8,107.0,420.36,350.3
2018,3,12,7,30,528.0,50.0,2.9,10.0,152.0,529.85,443.98
2018,3,12,7,45,587.5,57.0,2.9,10.2,201.5,609.33,509.3
2018,3,12,8,0,647.0,64.0,2.9,10.4,251.0,691.09,573.14
2018,3,12,8,15,537.5,83.0,2.9,10.75,257.5,636.07,528.85
2018,3,12,8,30,428.0,102.0,2.9,11.1,264.0,560.31,468.11
2018,3,12,8,45,265.0,147.5,2.85,11.4,252.0,444.93,371.86
2018,3,12,9,0,102.0,193.0,2.8,11.7,240.0,299.24,248.18
2018,3,12,9,15,83.0,209.5,2.8,11.95,250.0,296.14,244.36
2018,3,12,9,30,64.0,226.0,2.8,12.2,260.0,292.22,239.39
2018,3,12,9,45,153.5,246.5,2.75,12.45,336.5,427.41,349.02
2018,3,12,10,0,243.0,267.0,2.7,12.7,413.0,538.96,435.89
2018,3,12,10,15,180.0,250.5,2.7,12.8,362.0,449.71,363.98
2018,3,12,10,30,117.0,234.0,2.7,12.9,311.0,361.84,293.1
2018,3,12,10,45,144.5,271.5,2.7,13.0,370.0,426.25,343.64
2018,3,12,11,0,172.0,309.0,2.7,13.1,429.0,488.39,390.8
2018,3,12,11,15,129.5,309.0,2.7,13.2,400.5,438.67,350.33
2018,3,12,11,30,87.0,309.0,2.7,13.3,372.0,368.23,294.28
2018,3,12,11,45,55.5,274.0,2.7,13.4,314.5,297.7,238.04
2018,3,12,12,0,24.0,239.0,2.7,13.5,257.0,231.19,184.2
2018,3,12,12,15,143.5,251.5,2.8,13.65,358.5,360.57,290.37
2018,3,12,12,30,263.0,264.0,2.9,13.8,460.0,478.36,383.21
2018,3,12,12,45,157.5,272.0,2.95,13.95,389.0,371.73,297.45
2018,3,12,13,0,52.0,280.0,3.0,14.1,318.0,275.77,219.55
2018,3,12,13,15,31.5,245.5,3.1,14.15,268.5,226.01,179.84
2018,3,12,13,30,11.0,211.0,3.2,14.2,219.0,172.52,136.58
2018,3,12,13,45,11.0,203.0,3.25,14.3,210.5,164.73,130.41
2018,3,12,14,0,11.0,195.0,3.3,14.4,202.0,157.01,124.22
2018,3,12,14,15,6.5,152.0,3.3,14.3,156.0,120.28,94.37
2018,3,12,14,30,2.0,109.0,3.3,14.2,110.0,84.77,65.29
2018,3,12,14,45,1.0,92.5,3.35,14.1,93.0,71.62,54.54
2018,3,12,15,0,0.0,76.0,3.4,14.0,76.0,58.44,43.69
2018,3,12,15,15,0.0,80.0,3.4,14.0,80.0,61.51,46.4
2018,3,12,15,30,0.0,84.0,3.4,14.0,84.0,64.59,49.14
2018,3,12,15,45,55.0,82.5,3.45,13.55,105.5,66.71,49.1
2018,3,12,16,0,110.0,81.0,3.5,13.1,127.0,58.29,46.47
2018,3,12,16,15,332.5,74.0,3.45,12.9,190.0,53.83,42.67
2018,3,12,16,30,555.0,67.0,3.4,12.7,253.0,52.94,42.01
2018,3,12,16,45,462.5,59.5,3.3,12.45,197.5,46.81,36.58
2018,3,12,17,0,370.0,52.0,3.2,12.2,142.0,40.77,31.12
2018,3,12,17,15,218.0,38.0,3.25,12.05,88.0,28.79,20.18
2018,3,12,17,30,66.0,24.0,3.3,11.9,34.0,18.52,10.72
2018,3,12,17,45,33.0,15.0,3.35,11.75,20.0,11.67,4.07
2018,3,12,18,0,0.0,6.0,3.4,11.6,6.0,4.54,0.0
2018,3,12,18,15,0.0,3.0,3.45,11.55,3.0,2.36,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,6.67,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,5.45,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,6.06,0.0
2018,3,13,7,45,0.0,13.0,2.3,9.55,13.0,9.87,2.99
2018,3,13,8,0,0.0,18.0,2.3,9.6,18.0,13.68,6.35
2018,3,13,8,15,0.0,20.0,2.35,9.7,20.0,15.22,7.67
2018,3,13,8,30,0.0,22.0,2.4,9.8,22.0,16.76,8.98
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,21.75,13.27
2018,3,13,9,0,0.0,35.0,2.5,10.0,35.0,26.75,17.54
2018,3,13,9,15,0.0,68.0,2.5,10.2,68.0,52.2,39.31
2018,3,13,9,30,0.0,101.0,2.5,10.4,101.0,78.86,61.8
2018,3,13,9,45,0.0,103.5,2.55,10.6,103.5,80.73,63.14
2018,3,13,10,0,0.0,106.0,2.6,10.8,106.0,82.67,64.56
2018,3,13,10,15,2.0,135.0,2.6,10.95,136.5,109.5,86.93
2018,3,13,10,30,4.0,164.0,2.6,11.1,167.0,136.68,109.31
2018,3,13,10,45,12.5,197.0,2.65,11.25,206.0,174.21,140.26
2018,3,13,11,0,21.0,230.0,2.7,11.4,245.0,211.64,170.72
2018,3,13,11,15,72.0,269.0,2.7,11.45,321.5,316.88,256.72
2018,3,13,11,30,123.0,308.0,2.7,11.5,398.0,422.77,340.36
2018,3,13,11,45,186.5,333.0,2.7,11.55,471.5,499.26,399.93
2018,3,13,12,0,250.0,358.0,2.7,11.6,545.0,570.34,454.17
2018,3,13,12,15,202.5,363.5,2.7,11.6,515.0,520.13,414.1
2018,3,13,12,30,155.0,369.0,2.7,11.6,485.0,472.27,376.3
2018,3,13,12,45,161.0,365.5,2.7,11.6,485.5,460.74,367.63
2018,3,13,13,0,167.0,362.0,2.7,11.6,486.0,448.21,357.92
2018,3,13,13,15,150.5,355.0,2.65,11.6,465.0,415.99,332.42
2018,3,13,13,30,134.0,348.0,2.6,11.6,444.0,385.13,307.96
2018,3,13,13,45,170.5,333.5,2.55,11.6,452.0,380.66,304.6
2018,3,13,14,0,207.0,319.0,2.5,11.6,460.0,372.27,297.51
2018,3,13,14,15,194.0,299.0,2.5,11.5,427.0,332.14,265.14
2018,3,13,14,30,181.0,279.0,2.5,11.4,394.0,293.93,234.02
2018,3,13,14,45,135.0,261.0,2.45,11.3,344.0,247.62,196.72
2018,3,13,15,0,89.0,243.0,2.4,11.2,294.0,205.96,163.59
2018,3,13,15,15,173.0,228.5,2.4,11.2,319.0,204.63,158.84
2018,3,13,15,30,257.0,214.0,2.4,11.2,344.0,190.04,142.85
2018,3,13,15,45,185.5,189.5,2.3,10.85,279.0,146.57,111.99
2018,3,13,16,0,114.0,165.0,2.2,10.5,214.0,112.57,95.11
2018,3,13,16,15,108.5,132.5,2.1,10.3,174.5,92.63,77.79
2018,3,13,16,30,103.0,100.0,2.0,10.1,135.0,72.41,59.95
2018,3,13,16,45,189.5,93.0,1.95,9.85,144.5,66.56,54.82
2018,3,13,17,0,276.0,86.0,1.9,9.6,154.0,62.67,51.27
2018,3,13,17,15,234.0,69.0,1.85,9.35,117.5,50.74,40.24
2018,3,13,17,30,192.0,52.0,1.8,9.1,81.0,38.6,28.81
2018,3,13,17,45,123.5,35.5,1.75,8.85,51.5,26.49,16.86
2018,3,13,18,0,55.0,19.0,1.7,8.6,22.0,14.34,0.0
2018,3,13,18,15,27.5,9.5,1.7,8.5,11.0,7.47,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.0,1.1,6.85,3.0,0.0,0.0
2018,3,14,6,30,15.0,6.0,1.1,7.0,6.0,13.95,0.0
2018,3,14,6,45,20.5,21.0,1.05,7.15,22.5,37.73,4.67
2018,3,14,7,0,26.0,36.0,1.0,7.3,39.0,61.16,45.75
2018,3,14,7,15,45.0,56.0,1.0,7.35,64.0,99.07,80.89
2018,3,14,7,30,64.0,76.0,1.0,7.4,89.0,151.85,127.71
2018,3,14,7,45,81.5,92.0,0.95,7.45,113.5,183.93,156.15
2018,3,14,8,0,99.0,108.0,0.9,7.5,138.0,217.41,184.99
2018,3,14,8,15,100.0,132.0,0.95,7.55,166.5,248.11,210.15
2018,3,14,8,30,101.0,156.0,1.0,7.6,195.0,277.84,233.92
2018,3,14,8,45,126.5,178.0,1.0,7.6,233.5,327.62,274.34
2018,3,14,9,0,152.0,200.0,1.0,7.6,272.0,377.67,313.9
2018,3,14,9,15,191.0,220.0,1.1,7.7,319.0,438.6,361.93
2018,3,14,9,30,230.0,240.0,1.2,7.8,366.0,499.53,408.89
2018,3,14,9,45,332.5,231.5,1.3,7.85,427.5,615.04,498.07
2018,3,14,10,0,435.0,223.0,1.4,7.9,489.0,732.42,584.97
2018,3,14,10,15,439.5,183.5,1.55,8.0,464.0,688.62,553.01
2018,3,14,10,30,444.0,144.0,1.7,8.1,439.0,655.23,529.76
2018,3,14,10,45,253.0,163.0,1.8,8.15,332.5,463.01,378.93
2018,3,14,11,0,62.0,182.0,1.9,8.2,226.0,222.89,182.57
2018,3,14,11,15,195.0,257.5,2.05,8.3,400.0,468.78,382.62
2018,3,14,11,30,328.0,333.0,2.2,8.4,574.0,665.79,532.34
2018,3,14,11,45,258.5,327.0,2.35,8.5,518.5,580.02,464.99
2018,3,14,12,0,189.0,321.0,2.5,8.6,463.0,477.5,385.76
2018,3,14,12,15,122.5,282.0,2.6,8.65,374.0,370.69,301.26
2018,3,14,12,30,56.0,243.0,2.7,8.7,285.0,254.46,206.94
2018,3,14,12,45,34.0,222.5,2.8,8.75,248.0,214.41,174.05
2018,3,14,13,0,12.0,202.0,2.9,8.8,211.0,168.26,135.67
2018,3,14,13,15,25.5,196.0,2.9,8.95,214.5,178.9,144.84
2018,3,14,13,30,39.0,190.0,2.9,9.1,218.0,179.6,145.58
2018,3,14,13,45,268.5,192.5,2.9,9.2,377.5,327.32,268.02
2018,3,14,14,0,498.0,195.0,2.9,9.3,537.0,440.2,355.68
2018,3,14,14,15,495.5,205.5,2.95,9.4,533.5,412.16,329.81
2018,3,14,14,30,493.0,216.0,3.0,9.5,530.0,382.61,302.77
2018,3,14,14,45,664.5,156.0,3.0,9.55,554.5,362.9,279.34
2018,3,14,15,0,836.0,96.0,3.0,9.6,579.0,319.93,233.5
2018,3,14,15,15,866.0,81.5,3.0,9.6,550.5,260.77,177.62
2018,3,14,15,30,896.0,67.0,3.0,9.6,522.0,194.94,119.23
2018,3,14,15,45,861.5,67.5,3.1,9.5,472.5,130.38,74.24
2018,3,14,16,0,827.0,68.0,3.2,9.4,423.0,63.78,52.02
2018,3,14,16,15,809.5,63.5,3.2,9.15,376.5,58.39,47.42
2018,3,14,16,30,792.0,59.0,3.2,8.9,330.0,54.62,44.17
2018,3,14,16,45,745.0,55.0,3.15,8.65,277.5,50.76,40.76
2018,3,14,17,0,698.0,51.0,3.1,8.4,225.0,46.95,37.27
2018,3,14,17,15,621.5,45.5,3.05,8.0,174.0,41.69,32.3
2018,3,14,17,30,545.0,40.0,3.0,7.6,123.0,33.68,24.63
2018,3,14,17,45,402.5,31.5,2.95,7.15,80.0,26.29,16.98
2018,3,14,18,0,260.0,23.0,2.9,6.7,37.0,19.22,0.0
2018,3,14,18,15,130.0,11.5,2.85,6.55,18.5,9.05,0.0
2018,3,14,18,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
