Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,402.88,312.86
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,388.91,301.64
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,529.35,410.07
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,640.4,492.17
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,607.02,465.88
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,590.41,452.57
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,623.04,477.91
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,635.99,488.43
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,527.61,406.67
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,434.5,335.5
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,435.6,337.82
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,433.8,336.55
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,400.79,310.59
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,370.03,286.43
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,368.43,282.55
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,353.28,265.99
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,305.5,228.49
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,264.94,198.24
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,227.77,166.39
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,184.35,133.77
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,150.16,125.06
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,145.76,122.05
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,141.34,118.85
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,130.54,110.05
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,115.5,97.45
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,99.86,84.1
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,84.3,70.55
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,68.34,56.36
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,54.01,43.36
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,39.4,29.89
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,28.58,19.64
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,17.66,8.04
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,10.23,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.36,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,9.51,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,16.77,8.39
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,28.86,19.33
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,42.22,31.26
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,64.5,50.82
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,86.74,70.01
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,100.67,81.67
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,114.75,93.21
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,132.68,107.82
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,150.75,122.25
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,199.25,161.68
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,233.54,188.67
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,250.69,201.08
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,267.44,213.11
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,388.8,308.47
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,488.85,383.78
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,713.85,550.49
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,902.51,681.42
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,963.29,719.26
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,1015.1,752.41
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,1010.8,748.37
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,1002.33,742.52
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,982.85,730.03
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,959.5,715.14
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,931.1,696.91
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,899.16,676.25
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,861.74,651.32
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,821.21,624.13
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,776.51,592.1
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,729.07,557.24
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,678.24,519.45
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,625.39,478.86
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,568.85,434.08
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,510.96,386.58
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,450.75,335.55
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,389.99,282.66
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,328.2,228.29
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,266.56,174.74
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,198.19,119.73
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,136.31,79.98
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,82.64,66.97
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,80.94,65.92
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,78.68,64.24
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,76.36,62.5
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,67.46,54.91
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,64.34,52.38
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,60.28,48.94
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,56.24,45.39
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,50.44,40.1
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,44.71,34.63
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,35.03,25.34
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,23.49,12.95
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,13.38,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,5.53,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,7.62,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,9.1,2.01
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,14.06,6.56
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,19.03,11.06
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,24.78,16.18
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,30.54,21.22
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,37.47,27.21
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,44.43,33.13
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,57.98,44.66
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,72.14,56.55
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,91.15,72.41
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,110.3,88.17
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,134.58,108.16
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,159.01,128.02
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,302.99,247.05
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,456.93,368.03
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,737.6,584.94
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,973.01,750.64
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,1002.69,767.2
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,1013.68,773.32
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,1005.16,766.42
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,992.58,757.1
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,974.15,744.48
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,951.82,729.3
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,923.96,710.2
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,892.52,688.61
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,855.99,663.72
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,816.28,636.41
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,772.43,603.89
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,725.83,568.33
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,675.12,528.8
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,622.26,486.44
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,566.08,440.15
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,508.42,391.15
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,448.68,338.95
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,388.26,284.9
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,326.25,229.06
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,264.42,174.39
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,201.96,123.59
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,133.19,78.11
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,80.91,65.87
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,79.83,65.26
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,77.54,63.53
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,75.19,61.74
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,72.26,59.41
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,63.96,52.21
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,61.03,49.77
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,58.3,47.4
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,51.29,40.98
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,46.48,36.33
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,34.95,25.36
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,23.11,13.01
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,13.77,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.15,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,41.94,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,126.82,72.17
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,207.18,165.34
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,143.44,117.96
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,66.34,53.11
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,90.44,74.4
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,102.11,84.45
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,334.06,281.97
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,563.7,461.93
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,413.57,339.51
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,238.44,194.74
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,335.74,273.88
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,416.09,336.09
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,449.41,359.98
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,481.93,383.29
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,531.4,419.99
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,603.33,471.95
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,740.51,572.33
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,856.55,653.62
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,895.96,679.36
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,924.89,698.95
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,851.09,644.4
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,782.11,593.52
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,774.48,589.18
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,763.95,582.14
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,727.68,555.04
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,679.75,520.05
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,675.07,517.4
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,656.29,504.29
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,658.77,507.42
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,652.44,503.26
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,579.22,447.34
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,512.9,396.54
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,487.44,376.48
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,455.65,349.94
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,427.8,323.24
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,385.59,282.23
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,325.8,230.0
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,261.84,175.46
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,205.34,133.22
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,158.42,106.49
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,110.03,90.92
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,101.29,83.79
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,93.15,77.03
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,84.36,69.62
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,79.92,66.0
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,75.32,62.18
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,70.34,57.94
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,65.29,53.52
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,55.11,44.28
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,47.55,37.18
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,37.29,27.37
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,27.06,16.45
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,16.13,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,3.93,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.36,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,6.06,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,9.86,2.65
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,15.97,8.13
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,22.09,13.6
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,34.39,24.37
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,46.75,35.06
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,43.65,32.27
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,40.57,29.49
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,40.97,29.7
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,41.39,29.91
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,58.09,44.0
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,75.12,58.19
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,132.95,106.64
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,192.92,155.76
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,246.33,198.56
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,283.27,227.54
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,329.48,264.01
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,375.1,299.43
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,338.95,270.03
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,303.63,241.51
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,225.08,178.77
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,140.95,110.56
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,333.52,265.99
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,496.86,391.22
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,448.42,352.73
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,401.66,316.4
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,303.47,239.87
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,216.83,170.96
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,306.43,242.84
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,388.91,306.87
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,415.02,326.61
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,435.7,341.92
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,412.83,323.71
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,388.73,304.31
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,371.08,288.15
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,342.15,261.2
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,302.62,223.73
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,250.9,175.39
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,206.44,145.17
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,182.52,136.11
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,153.65,128.97
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,155.43,131.12
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,136.59,115.26
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,123.24,104.09
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,96.72,81.1
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,72.24,59.59
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,65.75,53.98
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,58.97,47.95
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,52.61,42.14
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,46.22,36.08
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,35.0,25.45
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,26.36,16.18
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.11,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,3.93,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,41.42,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,143.89,95.58
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,232.48,188.6
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,286.96,239.9
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,345.74,292.51
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,443.8,375.59
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,544.77,457.92
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,456.44,383.79
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,338.98,284.53
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,332.29,277.93
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,340.2,282.32
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,292.32,241.03
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,222.57,181.86
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,340.61,278.16
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,440.37,356.52
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,460.21,370.41
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,479.2,383.96
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,373.12,298.87
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,247.39,196.93
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,266.49,212.23
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,285.09,226.67
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,385.32,306.2
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,502.54,395.83
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,426.49,335.91
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,372.24,292.78
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,358.51,282.13
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,344.91,271.45
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,529.67,419.32
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,681.24,534.8
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,600.96,470.7
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,523.91,410.13
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,565.14,443.25
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,576.91,451.11
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,532.43,413.77
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,483.11,371.36
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,433.72,326.84
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,379.03,276.21
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,313.7,219.57
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,257.93,172.52
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,198.33,124.83
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,133.54,82.45
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,96.01,78.66
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,103.46,85.55
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,84.34,69.13
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,69.04,55.92
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,65.91,53.41
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,62.73,50.8
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,56.25,45.19
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,54.74,43.94
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,51.17,40.68
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,45.43,35.25
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,34.72,25.15
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,24.07,14.45
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,13.99,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,3.93,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,19.69,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,90.72,61.38
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,152.24,123.67
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,153.59,127.94
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,137.42,115.08
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,173.49,146.8
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,209.79,177.9
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,225.71,190.78
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,241.17,202.89
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,302.44,253.73
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,365.42,304.67
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,483.28,399.29
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,585.21,478.39
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,578.09,468.36
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,566.84,455.85
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,646.11,516.72
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,747.63,591.42
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,875.47,686.11
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,983.79,759.66
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,988.51,760.68
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,1004.68,770.63
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,995.1,762.52
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,981.53,752.02
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,963.09,739.07
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,940.81,723.55
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,912.2,703.65
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,880.13,681.3
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,842.76,655.23
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,802.4,626.57
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,758.3,593.3
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,711.75,557.41
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,661.3,517.85
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,609.01,475.82
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,553.72,430.09
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,497.26,381.93
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,438.8,330.78
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,379.78,277.95
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,319.84,223.97
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,255.15,167.43
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,193.54,117.9
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,133.22,80.2
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,86.43,70.28
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,84.97,69.39
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,82.61,67.63
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,73.99,60.33
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,71.11,58.05
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,68.18,55.71
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,63.96,52.15
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,59.71,48.46
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,53.92,43.21
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,48.25,37.85
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.14,26.48
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,26.83,16.95
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,15.74,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,4.72,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,42.88,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,128.67,91.95
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,190.78,156.08
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,265.53,223.84
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,349.01,297.38
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,458.29,390.28
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,572.13,483.48
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,635.78,532.2
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,700.21,579.37
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,749.88,613.88
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,803.13,650.29
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,847.57,679.75
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,889.77,707.14
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,924.77,728.87
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,956.72,748.27
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,968.26,753.03
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,988.4,764.05
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,1001.92,770.56
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,1011.57,774.55
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,1012.44,772.83
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,1009.25,768.56
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,1000.08,760.97
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,986.86,750.81
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,967.32,736.63
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,943.95,719.96
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,915.58,699.93
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,883.68,677.48
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,847.15,652.3
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,807.46,624.54
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,763.18,591.51
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,716.14,555.63
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,665.64,516.25
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,613.04,474.09
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,557.18,428.13
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,499.9,379.56
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,440.29,327.87
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,379.97,274.31
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,318.38,219.37
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,256.93,165.79
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,194.88,116.5
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,133.8,79.29
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,78.97,63.35
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,77.83,62.73
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,75.81,61.29
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,73.75,59.79
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,70.76,57.46
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,62.56,50.45
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,59.12,47.61
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,55.73,44.71
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,50.23,39.77
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,44.79,34.66
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,37.55,27.7
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,28.17,18.22
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,17.44,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,7.08,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,7.08,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,63.63,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,149.59,109.1
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,216.25,175.69
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,303.68,252.46
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,401.07,334.66
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,483.71,401.66
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,571.54,469.51
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,633.55,513.89
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,696.13,556.38
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,744.91,587.21
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,796.9,619.41
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,840.12,644.87
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,880.98,668.2
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,909.49,683.81
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,934.53,697.2
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,961.18,711.73
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,984.42,723.98
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,983.04,720.72
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,991.1,724.02
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,992.77,724.57
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,990.46,722.83
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,981.32,716.89
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,968.27,708.64
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,949.1,696.68
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,926.25,682.39
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,898.54,664.92
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,867.47,645.16
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,833.02,623.24
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,795.23,598.17
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,753.01,568.97
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,707.65,536.55
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,657.26,499.1
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,604.93,458.94
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,549.75,414.88
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,493.24,368.31
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,434.85,319.1
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,375.83,267.99
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,315.07,214.98
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,254.5,163.17
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,193.61,115.6
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,126.02,73.49
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,80.34,64.37
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,78.64,63.29
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,76.75,61.96
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,74.82,60.57
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,71.23,57.72
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,62.39,50.16
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,58.32,46.77
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,54.21,43.25
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,49.14,38.7
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,44.1,33.99
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,35.93,26.26
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,27.85,18.07
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,16.4,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,7.08,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,4.16,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,11.98,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,9.18,1.64
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,8.34,1.47
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,13.29,5.9
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,18.26,10.32
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,35.55,25.43
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,53.23,40.69
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,72.1,56.74
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,91.08,72.62
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,107.69,86.27
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,124.3,99.72
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,164.7,133.08
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,205.74,166.27
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,281.73,227.51
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,340.55,273.6
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,348.98,278.53
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,356.69,283.18
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,422.92,333.87
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,466.27,366.16
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,607.47,473.75
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,745.18,573.5
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,852.15,649.68
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,935.78,705.93
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,922.33,695.17
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,905.08,683.12
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,865.61,656.79
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,833.04,633.43
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,793.1,604.76
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,751.37,574.49
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,692.11,531.0
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,634.55,488.13
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,578.63,445.41
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,525.44,404.33
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,488.6,375.32
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,449.76,343.72
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,403.14,305.88
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,357.78,268.44
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,312.38,230.01
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,266.37,191.48
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,211.06,142.75
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,139.65,89.88
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,119.75,98.9
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,142.24,118.7
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,135.57,113.4
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,133.38,112.01
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,109.94,92.04
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,86.48,71.75
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,71.94,59.12
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,57.44,46.28
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,51.94,41.36
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,46.56,36.32
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,38.51,28.65
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.25,18.57
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,17.49,1.17
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,7.08,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,25.37,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,76.39,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,159.64,120.69
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,244.97,200.82
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,302.63,253.28
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,367.72,309.56
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,424.62,356.64
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,477.57,398.46
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,449.25,372.5
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,399.11,329.37
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,530.55,431.26
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,649.75,517.35
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,717.48,563.99
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,776.67,603.98
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,802.12,618.93
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,824.19,631.55
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,865.26,658.69
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,903.7,683.24
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,920.71,693.99
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,934.19,702.65
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,894.01,671.16
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,848.14,635.97
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,852.47,637.3
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,853.53,635.9
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,853.58,634.72
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,849.77,630.93
