Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,835.98,620.61
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,819.19,608.24
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,777.83,579.64
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,735.3,549.98
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,718.45,539.11
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,693.01,521.19
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,635.83,479.25
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,580.71,438.06
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,535.64,403.48
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,485.07,362.81
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,434.09,319.43
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,375.51,268.21
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,313.86,214.67
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,250.96,160.9
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,189.21,112.52
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,127.57,75.28
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,82.01,65.53
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,78.32,62.75
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,75.78,60.85
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,73.12,58.84
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,70.18,56.57
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,67.18,54.2
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,58.75,46.97
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,55.52,44.25
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,49.47,38.86
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,43.51,33.37
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,36.12,26.39
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,28.69,18.94
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,17.18,2.54
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,7.87,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,6.62,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,13.76,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,20.35,10.84
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,26.93,17.39
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,43.43,32.06
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,59.85,46.59
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,173.76,146.55
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,293.84,248.49
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,374.05,314.71
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,459.93,383.62
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,448.69,371.02
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,431.36,354.05
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,524.98,427.6
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,643.48,516.08
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,564.31,451.62
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,478.69,383.1
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,490.09,390.2
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,499.81,395.34
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,426.45,336.95
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,331.43,261.77
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,375.19,296.44
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,438.62,344.65
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,542.4,424.12
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,660.04,510.44
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,710.69,547.88
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,769.97,591.16
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,674.64,520.79
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,596.47,462.29
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,535.06,416.52
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,488.06,380.7
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,467.79,365.41
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,447.61,349.93
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,456.23,356.87
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,459.52,358.73
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,437.61,340.57
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,413.72,320.45
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,373.13,287.69
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,335.47,257.3
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,307.15,230.44
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,264.38,191.36
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,218.88,155.46
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,173.23,125.25
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,129.27,107.04
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,111.34,92.03
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,90.67,74.43
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,74.34,60.43
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,71.7,58.38
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,63.76,51.57
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,61.94,50.17
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,60.35,48.91
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,54.33,43.51
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,46.13,35.98
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,37.87,28.17
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,29.56,19.93
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,18.18,4.37
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,7.08,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,29.51,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,87.44,9.11
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,155.66,119.75
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,221.83,182.37
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,310.24,260.68
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,405.11,342.44
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,415.36,351.69
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,426.54,360.34
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,462.52,388.04
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,495.81,412.48
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,602.04,496.03
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,725.74,587.93
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,809.87,646.59
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,890.8,701.64
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,923.01,720.66
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,952.07,737.74
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,973.37,750.11
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,990.99,760.07
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,999.59,764.58
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,1004.16,766.53
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,991.66,756.88
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,989.31,754.46
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,978.46,746.12
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,963.67,735.28
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,942.37,720.81
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,917.5,703.92
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,885.18,681.48
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,850.02,656.02
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,765.49,591.34
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,679.59,525.45
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,602.33,467.3
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,537.62,417.66
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,517.73,402.45
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,495.37,384.65
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,449.98,348.97
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,407.49,315.37
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,379.42,291.79
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,348.06,264.71
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,312.23,232.88
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,266.31,192.92
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,227.2,165.82
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,192.5,145.73
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,164.18,136.89
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,154.06,128.91
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,143.16,120.07
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,131.67,110.64
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,122.41,103.03
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,108.26,91.01
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,92.46,77.35
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,74.04,61.12
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,60.49,49.0
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,46.45,36.22
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,34.49,25.13
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,23.04,14.33
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,15.03,3.47
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,7.08,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,38.64,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,110.56,28.07
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,197.88,153.7
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,289.83,238.16
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,355.69,297.76
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,426.18,358.91
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,505.94,425.15
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,590.38,492.28
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,647.58,534.23
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,708.88,577.33
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,760.65,612.29
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,811.08,645.41
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,853.09,671.53
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,892.68,695.45
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,913.61,705.84
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,941.84,721.35
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,959.33,730.44
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,960.11,728.34
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,971.96,734.21
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,994.4,747.15
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,999.13,748.62
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,999.84,747.72
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,986.65,738.2
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,969.41,726.21
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,950.44,713.14
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,927.69,697.6
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,902.27,680.57
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,872.93,660.82
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,836.02,635.25
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,796.01,607.08
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,751.52,574.12
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,704.37,538.46
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,654.02,499.48
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,601.59,457.81
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,545.55,412.25
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,488.11,364.15
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,428.94,313.49
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,368.91,260.87
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,307.65,206.89
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,246.14,154.12
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,184.28,106.3
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,123.26,71.23
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,80.93,64.4
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,78.68,62.87
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,76.47,61.27
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,67.22,53.52
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,64.38,51.33
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,61.49,49.05
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,58.03,46.22
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,54.58,43.31
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,45.87,35.58
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,41.36,31.44
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,35.1,25.52
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,28.96,19.38
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,19.78,7.19
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,10.23,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,39.43,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,112.95,40.39
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,181.95,141.47
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,254.94,209.08
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,350.83,293.27
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,457.56,384.04
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,520.13,436.19
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,588.71,491.01
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,647.33,534.16
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,705.95,575.64
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,756.03,609.73
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,804.71,641.96
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,834.84,659.78
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,871.55,682.1
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,899.86,698.04
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,924.74,711.44
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,927.61,709.78
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,919.61,701.06
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,884.11,673.33
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,835.22,634.54
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,904.97,684.33
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,953.17,714.64
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,948.75,709.18
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,954.99,711.51
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,935.88,698.74
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,912.99,683.75
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,885.11,665.27
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,853.75,644.39
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,817.63,620.88
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,778.5,594.58
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,735.11,562.81
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,689.23,528.39
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,639.97,490.91
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,588.69,450.6
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,534.25,406.38
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,478.94,360.03
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,421.41,310.23
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,362.56,258.17
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,300.23,207.16
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,247.32,166.46
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,204.57,138.58
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,173.89,125.91
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,127.31,104.52
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,102.43,83.7
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,89.36,72.75
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,75.37,60.87
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,72.57,58.69
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,62.73,50.25
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,58.97,47.14
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,55.2,43.92
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,46.48,36.16
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,42.02,32.05
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,36.19,26.51
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,30.52,20.8
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,20.56,8.47
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,10.23,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,27.75,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,71.33,29.39
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,182.5,142.64
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,296.2,243.13
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,374.12,312.45
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,459.01,385.38
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,527.25,442.5
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,594.67,497.07
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,653.6,541.57
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,712.5,584.4
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,763.29,620.07
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,812.64,654.0
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,854.51,681.76
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,883.66,699.99
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,914.16,719.35
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,941.46,736.33
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,961.89,748.27
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,978.69,757.77
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,987.2,761.61
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,991.64,762.84
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,983.11,754.92
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,955.01,733.75
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,886.26,681.94
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,802.94,617.82
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,804.82,619.02
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,803.24,617.13
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,796.82,612.17
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,786.13,604.08
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,766.84,590.24
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,745.78,574.76
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,728.42,563.57
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,699.99,543.06
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,641.8,496.86
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,584.05,450.78
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,535.06,410.94
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,482.26,366.53
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,425.33,317.96
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,368.0,267.96
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,309.0,216.66
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,251.12,167.55
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,194.61,124.59
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,142.21,94.18
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,92.22,74.89
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,80.24,64.86
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,79.53,64.52
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,72.89,58.96
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,70.48,57.1
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,68.03,55.18
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,62.71,50.67
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,57.08,45.79
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,52.85,42.04
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,48.7,38.19
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,41.53,31.4
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,34.45,24.37
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,21.3,9.68
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,11.02,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,47.29,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,128.23,64.85
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,210.0,165.59
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,298.55,246.33
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,368.62,309.74
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,443.97,375.43
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,517.69,437.54
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,595.02,500.28
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,650.83,542.99
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,710.39,586.8
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,718.9,590.54
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,715.87,585.7
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,722.25,587.39
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,714.08,577.54
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,724.75,582.17
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,731.01,583.41
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,759.25,602.7
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,785.11,620.01
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,814.93,640.16
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,842.04,658.15
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,895.12,696.19
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,940.07,727.62
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,933.2,720.31
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,922.66,710.75
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,873.16,672.6
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,824.34,634.93
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,805.36,620.9
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,783.51,604.52
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,760.43,587.94
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,734.06,568.59
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,697.03,540.9
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,660.65,513.01
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,634.27,493.01
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,588.83,456.97
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,538.8,414.83
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,484.45,367.71
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,425.7,316.34
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,367.3,264.34
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,306.34,212.06
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,249.2,165.23
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,192.5,119.05
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,124.88,75.66
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,84.23,67.67
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,80.45,64.76
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,79.26,64.01
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,78.07,63.28
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,69.82,56.31
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,67.47,54.5
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,63.89,51.57
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,60.32,48.57
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,55.01,43.88
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,49.74,39.06
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,42.86,32.54
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,33.45,23.52
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,22.72,11.25
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,12.59,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,30.74,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,87.76,47.48
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,150.04,118.19
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,215.0,177.37
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,285.23,239.8
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,363.36,307.25
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,429.36,362.03
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,491.25,411.62
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,538.16,447.54
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,584.11,481.63
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,638.89,521.82
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,693.5,560.7
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,742.11,593.79
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,789.33,625.26
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,866.69,677.77
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,938.4,724.74
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,962.79,737.85
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,970.46,739.95
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,997.25,755.26
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,1020.29,767.74
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,1020.9,764.93
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,1017.36,759.72
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,1007.24,750.91
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,992.99,739.59
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,973.36,725.57
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,949.76,709.05
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,920.59,688.89
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,887.77,666.32
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,849.46,641.04
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,807.97,612.92
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,763.17,580.33
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,715.59,544.8
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,663.93,505.28
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,610.11,462.84
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,553.85,417.17
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,495.98,368.67
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,435.25,316.46
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,373.65,262.37
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,311.0,207.28
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,248.32,153.82
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,184.95,105.4
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,122.34,70.39
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,81.26,64.32
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,78.98,62.68
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,76.74,61.05
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,67.26,53.13
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,64.34,50.85
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,61.37,48.5
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,58.21,45.98
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,55.07,43.4
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,50.55,39.48
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,42.49,32.25
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,36.55,26.72
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,30.74,21.04
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,22.32,11.31
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,13.38,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,60.55,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,156.57,92.36
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,239.29,187.02
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,328.42,265.81
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,401.67,329.27
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,477.24,392.02
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,543.64,444.72
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,611.88,496.43
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,670.41,537.32
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,728.75,576.39
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,778.79,607.62
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,818.54,630.68
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,858.45,654.18
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,895.84,675.46
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,926.2,691.58
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,953.33,705.43
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,972.97,715.36
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,988.81,723.0
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,998.35,726.73
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,1003.83,728.11
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,1003.66,727.31
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,999.39,724.11
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,988.62,716.94
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,973.82,707.37
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,954.19,695.95
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,930.69,681.97
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,902.18,664.7
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,870.11,644.89
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,831.38,620.09
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,789.84,592.36
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,744.23,559.99
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,696.56,525.24
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,646.47,487.88
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,594.43,447.78
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,540.27,404.45
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,484.72,358.58
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,426.23,309.06
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,367.07,257.88
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,307.18,205.94
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,247.38,155.53
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,187.22,109.92
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,128.0,77.01
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,81.25,64.68
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,79.95,63.97
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,77.78,62.41
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,75.52,60.78
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,72.68,58.6
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,64.47,51.67
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,61.17,49.01
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,57.86,46.28
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,53.24,42.25
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,48.66,38.09
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,41.5,31.41
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,34.39,24.5
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,22.5,11.98
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,13.38,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,6.69,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.57,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.02,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,4.92,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,6.82,0.24
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,9.86,2.97
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,12.92,5.67
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,26.7,17.71
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,40.56,29.67
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,49.06,36.85
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,57.59,43.96
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,64.59,49.69
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,71.83,55.55
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,77.08,59.69
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,82.36,63.83
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,96.82,75.57
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,111.34,87.23
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,131.13,103.22
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,150.98,119.08
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,188.12,148.66
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,225.34,177.8
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,248.42,195.52
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,271.19,212.88
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,298.27,233.35
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,307.16,239.71
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,306.6,238.98
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,305.78,238.12
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,336.67,261.72
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,365.79,283.57
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,385.88,298.75
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,403.82,312.23
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,458.12,354.37
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,498.92,385.07
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,549.98,423.66
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,570.31,436.62
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,527.63,400.96
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,478.78,359.22
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,421.87,310.31
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,364.2,259.69
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,305.51,207.95
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,246.76,157.71
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,187.29,112.19
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,120.72,72.71
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,83.03,67.11
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,81.53,66.16
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,79.15,64.37
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,76.66,62.47
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,73.55,60.02
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,64.98,52.68
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,66.66,54.43
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,69.16,56.85
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,60.81,49.43
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,54.88,44.01
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,44.31,34.18
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,33.52,23.97
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,22.54,12.42
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,11.8,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,3.18,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,6.44,0.0
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,9.1,2.23
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,14.06,6.63
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,19.03,11.02
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,35.16,25.07
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,51.38,39.01
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,60.03,46.24
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,69.0,53.64
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,77.13,60.24
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,85.27,66.79
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,98.13,77.19
2018,5,14,8,30,0.0,140.0,1.4,12.4,140.0,110.99,87.49
2018,5,14,8,45,1.0,148.0,1.45,12.7,148.5,118.35,93.21
2018,5,14,9,0,2.0,156.0,1.5,13.0,157.0,125.74,98.95
2018,5,14,9,15,4.0,166.5,1.6,13.2,169.5,136.21,107.26
2018,5,14,9,30,6.0,177.0,1.7,13.4,182.0,146.69,115.53
2018,5,14,9,45,8.5,202.0,1.8,13.6,209.0,169.89,134.0
2018,5,14,10,0,11.0,227.0,1.9,13.8,236.0,193.03,152.22
2018,5,14,10,15,15.5,262.0,1.95,13.9,275.0,226.48,178.53
2018,5,14,10,30,20.0,297.0,2.0,14.0,314.0,259.67,204.32
2018,5,14,10,45,23.5,321.5,2.1,14.05,342.0,299.83,235.29
2018,5,14,11,0,27.0,346.0,2.2,14.1,370.0,322.26,252.33
2018,5,14,11,15,38.0,373.5,2.2,14.15,408.5,353.08,275.88
2018,5,14,11,30,49.0,401.0,2.2,14.2,447.0,382.39,298.02
2018,5,14,11,45,54.0,414.0,2.2,14.2,464.5,392.33,305.3
2018,5,14,12,0,59.0,427.0,2.2,14.2,482.0,401.14,311.81
