Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,15,56.5,425.5,2.2,14.2,478.5,390.96,303.88
2018,5,14,12,30,54.0,424.0,2.2,14.2,475.0,380.66,295.97
2018,5,14,12,45,80.0,436.0,2.2,14.15,510.5,400.33,311.29
2018,5,14,13,0,106.0,448.0,2.2,14.1,546.0,416.77,323.76
2018,5,14,13,15,219.5,412.0,2.15,14.0,610.0,448.54,348.36
2018,5,14,13,30,333.0,376.0,2.1,13.9,674.0,465.79,360.55
2018,5,14,13,45,499.0,297.5,2.1,13.75,731.0,466.68,359.18
2018,5,14,14,0,665.0,219.0,2.1,13.6,788.0,448.01,340.47
2018,5,14,14,15,567.5,247.5,2.1,13.45,721.5,386.6,290.87
2018,5,14,14,30,470.0,276.0,2.1,13.3,655.0,335.16,249.76
2018,5,14,14,45,297.0,313.0,2.1,13.15,548.5,282.51,211.8
2018,5,14,15,0,124.0,350.0,2.1,13.0,442.0,251.26,193.54
2018,5,14,15,15,207.0,307.0,2.1,13.0,451.0,223.66,168.83
2018,5,14,15,30,290.0,264.0,2.1,13.0,460.0,177.57,133.53
2018,5,14,15,45,456.0,206.0,2.05,12.55,489.5,128.21,106.2
2018,5,14,16,0,622.0,148.0,2.0,12.1,519.0,100.58,82.88
2018,5,14,16,15,593.5,144.5,2.0,11.85,474.5,99.91,82.69
2018,5,14,16,30,565.0,141.0,2.0,11.6,430.0,99.24,82.47
2018,5,14,16,45,430.5,149.5,2.0,11.3,356.5,101.38,84.75
2018,5,14,17,0,296.0,158.0,2.0,11.0,283.0,107.72,90.74
2018,5,14,17,15,413.0,122.0,2.0,10.7,271.5,85.85,71.68
2018,5,14,17,30,530.0,86.0,2.0,10.4,260.0,66.61,54.7
2018,5,14,17,45,496.5,76.5,1.95,10.1,217.0,60.17,49.01
2018,5,14,18,0,463.0,67.0,1.9,9.8,174.0,53.52,42.92
2018,5,14,18,15,356.0,56.5,1.9,9.6,127.0,42.78,32.92
2018,5,14,18,30,249.0,46.0,1.9,9.4,80.0,34.58,24.99
2018,5,14,18,45,146.0,30.5,1.9,9.2,48.5,22.96,13.05
2018,5,14,19,0,43.0,15.0,1.9,9.0,17.0,11.8,0.0
2018,5,14,19,15,21.5,7.5,1.85,9.0,8.5,5.9,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,15,4,45,4.0,1.0,1.4,8.25,1.0,0.0,0.0
2018,5,15,5,0,8.0,2.0,1.4,8.4,2.0,0.0,0.0
2018,5,15,5,15,4.0,6.0,1.4,8.85,6.0,6.02,0.0
2018,5,15,5,30,0.0,10.0,1.4,9.3,10.0,7.59,0.0
2018,5,15,5,45,0.0,18.0,1.45,9.8,18.0,13.69,5.91
2018,5,15,6,0,0.0,26.0,1.5,10.3,26.0,19.8,11.43
2018,5,15,6,15,0.0,38.5,1.45,10.55,38.5,29.4,19.91
2018,5,15,6,30,0.0,51.0,1.4,10.8,51.0,39.03,28.34
2018,5,15,6,45,3.5,83.0,1.4,11.1,84.5,68.6,53.9
2018,5,15,7,0,7.0,115.0,1.4,11.4,118.0,99.89,80.47
2018,5,15,7,15,14.0,135.0,1.4,11.65,141.5,122.36,99.27
2018,5,15,7,30,21.0,155.0,1.4,11.9,165.0,145.27,118.16
2018,5,15,7,45,19.0,170.5,1.35,12.1,180.0,157.01,127.23
2018,5,15,8,0,17.0,186.0,1.3,12.3,195.0,168.57,136.06
2018,5,15,8,15,16.0,199.5,1.35,12.55,208.5,178.96,143.9
2018,5,15,8,30,15.0,213.0,1.4,12.8,222.0,189.27,151.63
2018,5,15,8,45,16.5,225.0,1.4,13.0,236.0,200.39,160.05
2018,5,15,9,0,18.0,237.0,1.4,13.2,250.0,211.52,168.43
2018,5,15,9,15,17.0,242.5,1.45,13.4,255.0,214.47,170.22
2018,5,15,9,30,16.0,248.0,1.5,13.6,260.0,217.43,172.07
2018,5,15,9,45,19.5,272.5,1.55,13.75,288.0,241.33,190.63
2018,5,15,10,0,23.0,297.0,1.6,13.9,316.0,265.02,208.79
2018,5,15,10,15,31.0,322.5,1.65,14.0,349.0,312.96,245.71
2018,5,15,10,30,39.0,348.0,1.7,14.1,382.0,341.5,267.23
2018,5,15,10,45,53.5,384.5,1.7,14.2,432.5,385.34,300.28
2018,5,15,11,0,68.0,421.0,1.7,14.3,483.0,427.63,331.6
2018,5,15,11,15,62.0,423.5,1.75,14.35,480.5,418.98,324.47
2018,5,15,11,30,56.0,426.0,1.8,14.4,478.0,410.17,317.56
2018,5,15,11,45,67.0,434.0,1.8,14.45,496.5,420.09,325.06
2018,5,15,12,0,78.0,442.0,1.8,14.5,515.0,428.62,331.36
2018,5,15,12,15,276.5,380.0,1.85,14.45,639.5,539.49,417.82
2018,5,15,12,30,475.0,318.0,1.9,14.4,764.0,622.99,480.69
2018,5,15,12,45,592.0,266.5,1.9,14.35,817.0,633.66,488.42
2018,5,15,13,0,709.0,215.0,1.9,14.3,870.0,634.78,488.8
2018,5,15,13,15,808.5,164.0,1.95,14.25,898.5,612.15,471.11
2018,5,15,13,30,908.0,113.0,2.0,14.2,927.0,580.14,445.03
2018,5,15,13,45,878.5,123.0,2.0,14.15,894.0,523.07,398.42
2018,5,15,14,0,849.0,133.0,2.0,14.1,861.0,466.75,351.37
2018,5,15,14,15,865.0,121.0,2.0,13.95,840.5,414.32,305.51
2018,5,15,14,30,881.0,109.0,2.0,13.8,820.0,358.7,255.77
2018,5,15,14,45,820.0,128.5,2.0,13.7,767.5,296.56,203.07
2018,5,15,15,0,759.0,148.0,2.0,13.6,715.0,244.13,160.27
2018,5,15,15,15,735.0,147.0,2.0,13.6,671.0,182.67,113.51
2018,5,15,15,30,711.0,146.0,2.0,13.6,627.0,129.53,83.53
2018,5,15,15,45,602.5,171.0,2.0,13.2,559.5,111.71,91.85
2018,5,15,16,0,494.0,196.0,2.0,12.8,492.0,125.49,104.19
2018,5,15,16,15,466.5,185.0,2.0,12.6,445.5,120.27,100.07
2018,5,15,16,30,439.0,174.0,2.0,12.4,399.0,114.8,95.75
2018,5,15,16,45,496.5,141.0,1.95,12.15,371.0,97.5,81.03
2018,5,15,17,0,554.0,108.0,1.9,11.9,343.0,80.06,66.0
2018,5,15,17,15,536.5,96.5,1.9,11.65,299.5,73.04,60.05
2018,5,15,17,30,519.0,85.0,1.9,11.4,256.0,65.65,53.64
2018,5,15,17,45,448.5,77.5,1.85,11.15,207.0,60.3,48.93
2018,5,15,18,0,378.0,70.0,1.8,10.9,158.0,52.31,41.65
2018,5,15,18,15,319.0,57.0,1.75,10.75,119.0,42.84,32.84
2018,5,15,18,30,260.0,44.0,1.7,10.6,80.0,33.24,23.73
2018,5,15,18,45,184.0,30.5,1.6,10.4,51.0,23.11,13.33
2018,5,15,19,0,108.0,17.0,1.5,10.2,22.0,12.93,0.0
2018,5,15,19,15,54.0,8.5,1.5,10.1,11.0,6.69,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,4,45,6.5,2.0,1.65,9.6,2.0,0.0,0.0
2018,5,16,5,0,13.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,16,5,15,60.5,16.5,1.65,9.9,21.0,32.62,0.0
2018,5,16,5,30,108.0,29.0,1.7,10.1,38.0,84.5,55.97
2018,5,16,5,45,178.5,43.5,1.7,10.3,70.0,147.81,116.87
2018,5,16,6,0,249.0,58.0,1.7,10.5,102.0,208.23,170.94
2018,5,16,6,15,275.5,74.5,1.7,10.75,137.5,254.15,211.92
2018,5,16,6,30,302.0,91.0,1.7,11.0,173.0,302.06,253.22
2018,5,16,6,45,344.5,106.0,1.7,11.25,218.0,360.26,301.64
2018,5,16,7,0,387.0,121.0,1.7,11.5,263.0,421.27,350.72
2018,5,16,7,15,383.0,141.0,1.65,11.7,299.5,456.15,376.87
2018,5,16,7,30,379.0,161.0,1.6,11.9,336.0,489.11,400.83
2018,5,16,7,45,322.0,195.0,1.6,12.15,355.0,474.09,386.45
2018,5,16,8,0,265.0,229.0,1.6,12.4,374.0,472.02,381.88
2018,5,16,8,15,207.5,254.5,1.6,12.6,374.5,435.58,351.23
2018,5,16,8,30,150.0,280.0,1.6,12.8,375.0,413.94,331.78
2018,5,16,8,45,112.0,288.5,1.6,13.05,362.0,388.33,309.9
2018,5,16,9,0,74.0,297.0,1.6,13.3,349.0,340.14,270.69
2018,5,16,9,15,49.0,286.5,1.6,13.45,322.0,304.14,241.44
2018,5,16,9,30,24.0,276.0,1.6,13.6,295.0,249.74,197.56
2018,5,16,9,45,36.0,316.0,1.65,13.75,345.5,316.38,249.6
2018,5,16,10,0,48.0,356.0,1.7,13.9,396.0,363.84,285.48
2018,5,16,10,15,38.0,344.5,1.75,14.0,377.0,340.1,266.38
2018,5,16,10,30,28.0,333.0,1.8,14.1,358.0,316.9,248.03
2018,5,16,10,45,21.0,293.5,1.85,14.2,312.5,256.03,200.64
2018,5,16,11,0,14.0,254.0,1.9,14.3,267.0,215.42,168.67
2018,5,16,11,15,11.0,218.0,1.9,14.35,228.0,182.36,142.47
2018,5,16,11,30,8.0,182.0,1.9,14.4,189.0,150.06,116.68
2018,5,16,11,45,8.0,179.0,1.9,14.45,186.5,147.15,114.35
2018,5,16,12,0,8.0,176.0,1.9,14.5,184.0,144.2,111.93
2018,5,16,12,15,8.0,174.5,1.9,14.4,182.5,142.4,110.52
2018,5,16,12,30,8.0,173.0,1.9,14.3,181.0,140.56,109.08
2018,5,16,12,45,7.0,169.5,1.95,14.2,176.5,136.45,105.82
2018,5,16,13,0,6.0,166.0,2.0,14.1,172.0,132.43,102.64
2018,5,16,13,15,7.5,180.5,2.05,13.95,187.5,143.75,111.86
2018,5,16,13,30,9.0,195.0,2.1,13.8,203.0,154.68,120.73
2018,5,16,13,45,9.5,204.0,2.2,13.65,212.5,160.58,125.57
2018,5,16,14,0,10.0,213.0,2.3,13.5,222.0,166.18,130.21
2018,5,16,14,15,9.0,206.5,2.35,13.35,214.0,159.66,125.14
2018,5,16,14,30,8.0,200.0,2.4,13.2,206.0,153.27,120.22
2018,5,16,14,45,9.0,208.0,2.45,13.05,214.5,157.74,124.03
2018,5,16,15,0,10.0,216.0,2.5,12.9,223.0,161.64,127.41
2018,5,16,15,15,9.5,210.5,2.5,12.9,217.0,155.72,122.91
2018,5,16,15,30,9.0,205.0,2.5,12.9,211.0,149.73,118.51
2018,5,16,15,45,8.0,192.0,2.5,12.6,197.0,139.57,116.03
2018,5,16,16,0,7.0,179.0,2.5,12.3,183.0,130.48,108.69
2018,5,16,16,15,25.5,186.5,2.5,12.15,200.0,128.81,107.68
2018,5,16,16,30,44.0,194.0,2.5,12.0,217.0,132.38,111.22
2018,5,16,16,45,85.0,181.5,2.5,11.85,220.0,124.99,105.21
2018,5,16,17,0,126.0,169.0,2.5,11.7,223.0,114.2,96.18
2018,5,16,17,15,190.0,145.5,2.45,11.55,214.5,101.19,85.05
2018,5,16,17,30,254.0,122.0,2.4,11.4,206.0,85.48,71.33
2018,5,16,17,45,264.0,100.5,2.4,11.2,175.0,72.06,59.45
2018,5,16,18,0,274.0,79.0,2.4,11.0,144.0,57.34,46.15
2018,5,16,18,15,225.0,63.5,2.35,10.7,108.5,46.97,36.56
2018,5,16,18,30,176.0,48.0,2.3,10.4,73.0,35.73,25.98
2018,5,16,18,45,111.0,33.0,2.25,10.15,46.5,24.66,14.81
2018,5,16,19,0,46.0,18.0,2.2,9.9,20.0,13.59,0.0
2018,5,16,19,15,23.0,9.0,2.2,9.75,10.0,7.08,0.0
2018,5,16,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,15.0,2.5,2.6,8.95,2.5,0.0,0.0
2018,5,17,5,0,30.0,5.0,2.6,9.1,5.0,3.93,0.0
2018,5,17,5,15,139.0,17.5,2.65,9.5,28.0,58.75,0.0
2018,5,17,5,30,248.0,30.0,2.7,9.9,51.0,148.98,103.63
2018,5,17,5,45,308.5,41.0,2.75,10.35,84.5,203.46,162.07
2018,5,17,6,0,369.0,52.0,2.8,10.8,118.0,263.51,217.0
2018,5,17,6,15,454.5,60.0,2.85,11.2,167.0,339.78,283.9
2018,5,17,6,30,540.0,68.0,2.9,11.6,216.0,423.35,354.84
2018,5,17,6,45,608.0,70.0,2.9,12.0,269.0,495.45,414.2
2018,5,17,7,0,676.0,72.0,2.9,12.4,322.0,571.45,474.55
2018,5,17,7,15,646.0,90.5,2.9,12.85,358.0,599.56,494.36
2018,5,17,7,30,616.0,109.0,2.9,13.3,394.0,622.34,509.47
2018,5,17,7,45,584.5,133.5,2.9,13.7,428.0,645.15,523.93
2018,5,17,8,0,553.0,158.0,2.9,14.1,462.0,653.79,527.54
2018,5,17,8,15,649.5,140.5,2.85,14.5,528.5,743.02,592.35
2018,5,17,8,30,746.0,123.0,2.8,14.9,595.0,817.94,643.06
2018,5,17,8,45,798.5,111.0,2.75,15.35,648.0,866.19,673.54
2018,5,17,9,0,851.0,99.0,2.7,15.8,701.0,901.12,694.36
2018,5,17,9,15,859.5,102.5,2.7,16.05,739.5,921.05,705.64
2018,5,17,9,30,868.0,106.0,2.7,16.3,778.0,937.44,714.64
2018,5,17,9,45,873.0,110.0,2.65,16.55,810.5,947.35,718.88
2018,5,17,10,0,878.0,114.0,2.6,16.8,843.0,953.42,720.66
2018,5,17,10,15,884.0,115.5,2.65,16.9,870.0,954.08,720.26
2018,5,17,10,30,890.0,117.0,2.7,17.0,897.0,950.9,717.44
2018,5,17,10,45,894.0,118.0,2.75,17.05,917.5,941.53,710.71
2018,5,17,11,0,898.0,119.0,2.8,17.1,938.0,928.35,701.56
2018,5,17,11,15,901.0,120.0,2.85,17.05,951.5,910.53,689.6
2018,5,17,11,30,904.0,121.0,2.9,17.0,965.0,889.06,675.21
2018,5,17,11,45,905.0,121.5,2.95,17.0,971.0,861.97,656.82
2018,5,17,12,0,906.0,122.0,3.0,17.0,977.0,831.6,636.12
2018,5,17,12,15,907.5,120.5,3.05,16.9,976.0,796.88,612.49
2018,5,17,12,30,909.0,119.0,3.1,16.8,975.0,759.22,585.04
2018,5,17,12,45,909.5,117.5,3.2,16.7,967.0,718.07,554.47
2018,5,17,13,0,910.0,116.0,3.3,16.6,959.0,674.33,521.13
2018,5,17,13,15,907.0,115.0,3.35,16.45,943.0,626.46,483.63
2018,5,17,13,30,904.0,114.0,3.4,16.3,927.0,576.63,443.48
2018,5,17,13,45,899.0,113.0,3.5,16.1,904.0,524.04,400.13
2018,5,17,14,0,894.0,112.0,3.6,15.9,881.0,470.09,354.25
2018,5,17,14,15,887.0,110.5,3.6,15.8,851.5,413.9,305.05
2018,5,17,14,30,880.0,109.0,3.6,15.7,822.0,357.01,254.34
2018,5,17,14,45,870.0,107.0,3.65,15.6,786.0,298.57,202.48
2018,5,17,15,0,860.0,105.0,3.7,15.5,750.0,240.28,152.49
2018,5,17,15,15,847.5,103.0,3.7,15.5,709.5,182.02,107.98
2018,5,17,15,30,835.0,101.0,3.7,15.5,669.0,124.67,76.26
2018,5,17,15,45,818.5,98.5,3.7,15.15,624.0,80.51,64.43
2018,5,17,16,0,802.0,96.0,3.7,14.8,579.0,79.26,63.68
2018,5,17,16,15,781.0,93.0,3.65,14.6,531.0,77.5,62.41
2018,5,17,16,30,760.0,90.0,3.6,14.4,483.0,75.68,61.09
2018,5,17,16,45,732.0,86.0,3.6,14.15,433.0,72.93,58.96
2018,5,17,17,0,704.0,82.0,3.6,13.9,383.0,64.76,52.02
2018,5,17,17,15,666.0,77.0,3.6,13.6,332.5,61.2,49.09
2018,5,17,17,30,628.0,72.0,3.6,13.3,282.0,57.59,46.06
2018,5,17,17,45,574.5,66.5,3.55,12.95,233.5,53.41,42.41
2018,5,17,18,0,521.0,61.0,3.5,12.6,185.0,49.26,38.66
2018,5,17,18,15,441.5,52.5,3.45,12.3,140.5,42.57,32.42
2018,5,17,18,30,362.0,44.0,3.4,12.0,96.0,35.91,25.98
2018,5,17,18,45,248.5,32.5,3.35,11.65,62.0,24.83,15.0
2018,5,17,19,0,135.0,21.0,3.3,11.3,28.0,15.93,0.0
2018,5,17,19,15,67.5,10.5,3.25,11.1,14.0,8.26,0.0
2018,5,17,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.5,2.95,9.1,1.5,0.0,0.0
2018,5,18,5,0,6.0,3.0,3.0,9.2,3.0,3.97,0.0
2018,5,18,5,15,22.0,15.0,3.05,9.65,16.5,18.9,0.0
2018,5,18,5,30,38.0,27.0,3.1,10.1,30.0,46.65,29.82
2018,5,18,5,45,80.0,44.0,3.1,10.6,56.5,84.82,65.44
2018,5,18,6,0,122.0,61.0,3.1,11.1,83.0,136.47,111.08
2018,5,18,6,15,233.5,73.0,3.1,11.5,132.0,214.94,179.69
2018,5,18,6,30,345.0,85.0,3.1,11.9,181.0,319.28,268.65
2018,5,18,6,45,460.0,88.0,3.1,12.3,243.0,412.02,346.14
2018,5,18,7,0,575.0,91.0,3.1,12.7,305.0,523.15,435.61
2018,5,18,7,15,612.5,97.0,3.05,13.05,355.0,581.45,480.14
2018,5,18,7,30,650.0,103.0,3.0,13.4,405.0,640.44,524.05
2018,5,18,7,45,717.0,99.0,2.95,13.8,466.5,711.61,574.8
2018,5,18,8,0,784.0,95.0,2.9,14.2,528.0,780.73,622.33
2018,5,18,8,15,803.5,97.5,2.8,14.55,575.0,821.14,647.68
2018,5,18,8,30,823.0,100.0,2.7,14.9,622.0,859.25,671.09
2018,5,18,8,45,838.0,103.0,2.6,15.25,666.5,891.29,689.8
2018,5,18,9,0,853.0,106.0,2.5,15.6,711.0,908.9,698.29
2018,5,18,9,15,865.5,107.5,2.45,15.95,750.5,930.33,709.94
2018,5,18,9,30,878.0,109.0,2.4,16.3,790.0,948.33,719.16
2018,5,18,9,45,888.5,109.5,2.35,16.6,824.0,959.82,724.17
2018,5,18,10,0,899.0,110.0,2.3,16.9,858.0,967.57,726.8
2018,5,18,10,15,904.5,112.0,2.3,17.05,885.5,968.26,725.78
2018,5,18,10,30,910.0,114.0,2.3,17.2,913.0,964.99,722.35
2018,5,18,10,45,914.0,115.0,2.35,17.4,933.5,955.45,715.28
2018,5,18,11,0,918.0,116.0,2.4,17.6,954.0,942.03,705.77
2018,5,18,11,15,920.5,117.0,2.45,17.6,967.5,923.46,693.43
2018,5,18,11,30,923.0,118.0,2.5,17.6,981.0,901.18,678.66
2018,5,18,11,45,923.5,118.5,2.55,17.6,987.0,873.25,660.03
2018,5,18,12,0,924.0,119.0,2.6,17.6,993.0,842.0,639.09
2018,5,18,12,15,874.5,153.0,2.65,17.55,979.0,795.65,606.76
2018,5,18,12,30,825.0,187.0,2.7,17.5,965.0,760.72,580.15
2018,5,18,12,45,756.0,229.0,2.8,17.4,937.0,712.39,543.85
2018,5,18,13,0,687.0,271.0,2.9,17.3,909.0,659.41,503.89
2018,5,18,13,15,625.0,299.5,2.95,17.2,872.0,602.91,460.85
2018,5,18,13,30,563.0,328.0,3.0,17.1,835.0,553.02,422.04
2018,5,18,13,45,622.0,288.0,3.05,17.0,835.0,513.95,390.67
2018,5,18,14,0,681.0,248.0,3.1,16.9,835.0,471.07,354.59
2018,5,18,14,15,701.5,224.5,3.2,16.7,811.0,417.79,309.61
2018,5,18,14,30,722.0,201.0,3.3,16.5,787.0,361.63,261.03
2018,5,18,14,45,800.5,152.5,3.4,16.3,775.5,305.98,209.98
2018,5,18,15,0,879.0,104.0,3.5,16.1,764.0,242.84,153.24
2018,5,18,15,15,830.5,116.0,3.5,16.1,712.5,180.36,107.05
2018,5,18,15,30,782.0,128.0,3.5,16.1,661.0,129.58,81.46
2018,5,18,15,45,800.5,112.0,3.7,15.6,626.0,88.5,71.19
2018,5,18,16,0,819.0,96.0,3.9,15.1,591.0,79.67,63.94
2018,5,18,16,15,789.0,95.0,3.95,14.75,539.5,79.01,63.68
2018,5,18,16,30,759.0,94.0,4.0,14.4,488.0,78.41,63.47
2018,5,18,16,45,729.0,89.5,4.05,14.05,436.5,75.36,61.11
2018,5,18,17,0,699.0,85.0,4.1,13.7,385.0,66.67,53.74
2018,5,18,17,15,669.5,80.5,4.1,13.3,338.0,63.67,51.35
2018,5,18,17,30,640.0,76.0,4.1,12.9,291.0,60.63,48.84
2018,5,18,17,45,584.5,69.5,4.05,12.55,241.0,55.75,44.58
2018,5,18,18,0,529.0,63.0,4.0,12.2,191.0,50.86,40.16
2018,5,18,18,15,447.5,55.0,3.95,11.9,145.5,44.59,34.28
2018,5,18,18,30,366.0,47.0,3.9,11.6,100.0,38.39,28.24
2018,5,18,18,45,249.0,35.0,3.85,11.25,65.0,26.63,16.69
2018,5,18,19,0,132.0,23.0,3.8,10.9,30.0,17.39,0.0
2018,5,18,19,15,66.0,11.5,3.75,10.7,15.0,9.05,0.0
2018,5,18,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,19,4,45,7.0,2.5,3.6,9.05,2.5,0.0,0.0
2018,5,19,5,0,14.0,5.0,3.6,9.1,5.0,7.67,0.0
2018,5,19,5,15,95.5,18.5,3.65,9.3,26.5,60.39,0.0
2018,5,19,5,30,177.0,32.0,3.7,9.5,48.0,123.81,88.28
2018,5,19,5,45,261.0,44.5,3.75,9.7,84.0,183.19,146.69
2018,5,19,6,0,345.0,57.0,3.8,9.9,120.0,252.11,208.91
2018,5,19,6,15,444.0,65.5,3.85,10.2,172.5,338.16,284.41
2018,5,19,6,30,543.0,74.0,3.9,10.5,225.0,429.7,362.66
2018,5,19,6,45,598.0,79.5,3.95,10.8,277.0,497.76,419.43
2018,5,19,7,0,653.0,85.0,4.0,11.1,329.0,568.71,476.7
2018,5,19,7,15,686.5,90.5,4.0,11.45,380.0,626.52,521.45
2018,5,19,7,30,720.0,96.0,4.0,11.8,431.0,684.52,564.4
2018,5,19,7,45,745.0,100.0,4.0,12.15,480.5,733.75,599.06
2018,5,19,8,0,770.0,104.0,4.0,12.5,530.0,777.64,629.04
2018,5,19,8,15,788.5,108.0,3.95,12.85,577.5,818.5,656.08
2018,5,19,8,30,807.0,112.0,3.9,13.2,625.0,857.02,680.99
2018,5,19,8,45,820.0,116.0,3.9,13.55,668.5,887.98,700.38
2018,5,19,9,0,833.0,120.0,3.9,13.9,712.0,915.86,717.48
2018,5,19,9,15,846.5,121.5,3.95,14.15,751.5,938.23,731.16
2018,5,19,9,30,860.0,123.0,4.0,14.4,791.0,944.13,733.34
2018,5,19,9,45,870.5,124.0,4.0,14.65,825.0,955.84,739.55
2018,5,19,10,0,881.0,125.0,4.0,14.9,859.0,963.85,743.22
2018,5,19,10,15,884.5,128.0,4.05,15.05,885.5,963.38,741.72
2018,5,19,10,30,888.0,131.0,4.1,15.2,912.0,959.03,737.71
2018,5,19,10,45,888.5,135.5,4.15,15.3,932.0,949.37,730.31
2018,5,19,11,0,889.0,140.0,4.2,15.4,952.0,935.86,720.35
2018,5,19,11,15,889.0,142.0,4.25,15.45,964.5,916.03,706.21
2018,5,19,11,30,889.0,144.0,4.3,15.5,977.0,892.68,689.75
2018,5,19,11,45,886.5,147.0,4.35,15.5,982.0,864.7,670.24
2018,5,19,12,0,884.0,150.0,4.4,15.5,987.0,833.61,648.46
2018,5,19,12,15,886.5,148.5,4.4,15.5,986.5,800.05,623.75
2018,5,19,12,30,889.0,147.0,4.4,15.5,986.0,763.58,595.89
2018,5,19,12,45,891.5,143.5,4.4,15.45,978.5,722.87,564.5
2018,5,19,13,0,894.0,140.0,4.4,15.4,971.0,679.54,530.43
2018,5,19,13,15,889.0,140.5,4.4,15.35,955.0,632.1,492.32
2018,5,19,13,30,884.0,141.0,4.4,15.3,939.0,582.9,451.83
2018,5,19,13,45,876.5,141.0,4.4,15.25,915.0,530.58,407.84
2018,5,19,14,0,869.0,141.0,4.4,15.2,891.0,477.18,361.77
2018,5,19,14,15,858.0,141.0,4.4,15.05,860.5,420.68,312.34
2018,5,19,14,30,847.0,141.0,4.4,14.9,830.0,363.61,261.62
2018,5,19,14,45,830.5,141.5,4.4,14.8,792.5,305.61,210.34
2018,5,19,15,0,814.0,142.0,4.4,14.7,755.0,248.64,161.74
2018,5,19,15,15,784.0,142.0,4.4,14.7,706.0,190.91,118.28
2018,5,19,15,30,754.0,142.0,4.4,14.7,657.0,128.66,81.96
2018,5,19,15,45,731.0,137.0,4.4,14.25,609.0,94.35,76.63
2018,5,19,16,0,708.0,132.0,4.4,13.8,561.0,92.45,75.38
2018,5,19,16,15,692.0,126.0,4.4,13.45,516.5,89.97,73.57
2018,5,19,16,30,676.0,120.0,4.4,13.1,472.0,87.3,71.59
2018,5,19,16,45,644.5,116.5,4.4,12.8,425.0,85.83,70.63
2018,5,19,17,0,613.0,113.0,4.4,12.5,378.0,84.37,69.68
2018,5,19,17,15,570.0,107.5,4.35,12.15,329.0,81.3,67.27
2018,5,19,17,30,527.0,102.0,4.3,11.8,280.0,75.12,62.02
2018,5,19,17,45,469.0,93.0,4.25,11.45,232.0,68.63,56.33
2018,5,19,18,0,411.0,84.0,4.2,11.1,184.0,62.08,50.42
2018,5,19,18,15,332.5,71.0,4.15,10.8,140.0,52.58,41.61
2018,5,19,18,30,254.0,58.0,4.1,10.5,96.0,43.03,32.51
2018,5,19,18,45,163.0,41.0,4.05,10.25,62.0,30.29,20.0
2018,5,19,19,0,72.0,24.0,4.0,10.0,28.0,17.84,0.0
2018,5,19,19,15,36.0,12.0,3.95,9.95,14.0,9.44,0.0
2018,5,19,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,9.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.45,9.15,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,9.2,5.0,7.39,0.0
2018,5,20,5,15,89.0,20.5,4.4,9.35,28.0,56.29,0.0
2018,5,20,5,30,165.0,36.0,4.4,9.5,51.0,123.79,89.34
2018,5,20,5,45,240.0,47.0,4.45,9.65,83.5,176.49,141.55
2018,5,20,6,0,315.0,58.0,4.5,9.8,116.0,237.92,197.52
2018,5,20,6,15,345.0,72.5,4.5,9.95,154.0,286.74,241.97
2018,5,20,6,30,375.0,87.0,4.5,10.1,192.0,337.78,286.93
2018,5,20,6,45,372.5,106.5,4.45,10.3,228.5,375.54,318.92
2018,5,20,7,0,370.0,126.0,4.4,10.5,265.0,411.69,348.38
2018,5,20,7,15,439.0,133.0,4.4,10.7,321.5,484.43,407.89
2018,5,20,7,30,508.0,140.0,4.4,10.9,378.0,561.03,468.84
2018,5,20,7,45,614.0,129.5,4.35,11.15,448.5,661.01,546.8
2018,5,20,8,0,720.0,119.0,4.3,11.4,519.0,756.32,617.41
2018,5,20,8,15,744.5,122.0,4.3,11.8,567.0,799.8,646.63
2018,5,20,8,30,769.0,125.0,4.3,12.2,615.0,835.98,670.32
2018,5,20,8,45,785.5,128.0,4.3,12.6,658.5,868.26,690.91
2018,5,20,9,0,802.0,131.0,4.3,13.0,702.0,897.67,709.26
2018,5,20,9,15,824.0,128.5,4.25,13.35,743.0,923.31,724.52
2018,5,20,9,30,846.0,126.0,4.2,13.7,784.0,945.7,737.55
2018,5,20,9,45,868.0,120.0,4.2,14.1,820.5,948.02,736.64
2018,5,20,10,0,890.0,114.0,4.2,14.5,857.0,959.99,742.81
2018,5,20,10,15,822.5,160.5,4.25,14.75,864.5,950.02,734.33
2018,5,20,10,30,755.0,207.0,4.3,15.0,872.0,930.89,719.79
2018,5,20,10,45,765.5,207.0,4.35,15.25,894.5,926.55,715.9
2018,5,20,11,0,776.0,207.0,4.4,15.5,917.0,918.43,709.36
2018,5,20,11,15,831.0,174.0,4.4,15.55,944.5,906.89,700.7
2018,5,20,11,30,886.0,141.0,4.4,15.6,972.0,886.27,685.74
2018,5,20,11,45,802.0,198.5,4.45,15.65,954.5,850.79,659.99
2018,5,20,12,0,718.0,256.0,4.5,15.7,937.0,810.01,627.81
2018,5,20,12,15,704.5,263.5,4.55,15.65,930.5,773.26,600.57
2018,5,20,12,30,691.0,271.0,4.6,15.6,924.0,734.72,571.56
2018,5,20,12,45,784.5,207.5,4.65,15.55,942.5,707.06,552.04
2018,5,20,13,0,878.0,144.0,4.7,15.5,961.0,671.24,525.24
2018,5,20,13,15,794.5,196.0,4.75,15.45,925.5,622.25,485.05
2018,5,20,13,30,711.0,248.0,4.8,15.4,890.0,572.01,443.79
2018,5,20,13,45,712.5,239.5,4.85,15.35,869.0,522.69,403.03
2018,5,20,14,0,714.0,231.0,4.9,15.3,848.0,472.04,360.07
2018,5,20,14,15,713.5,220.0,4.95,15.2,819.0,417.82,313.32
2018,5,20,14,30,713.0,209.0,5.0,15.1,790.0,362.87,265.1
2018,5,20,14,45,735.5,185.5,5.0,15.05,762.0,305.1,213.56
2018,5,20,15,0,758.0,162.0,5.0,15.0,734.0,244.53,160.87
2018,5,20,15,15,748.0,154.5,5.0,15.0,693.0,186.92,116.53
2018,5,20,15,30,738.0,147.0,5.0,15.0,652.0,130.32,83.73
2018,5,20,15,45,738.0,134.5,5.05,14.7,611.0,93.0,75.35
2018,5,20,16,0,738.0,122.0,5.1,14.4,570.0,87.11,70.58
2018,5,20,16,15,720.5,115.5,5.1,14.15,523.5,84.02,68.2
2018,5,20,16,30,703.0,109.0,5.1,13.9,477.0,80.72,65.62
2018,5,20,16,45,675.5,105.0,5.1,13.65,429.5,78.68,64.12
2018,5,20,17,0,648.0,101.0,5.1,13.4,382.0,76.59,62.57
2018,5,20,17,15,608.0,94.5,5.1,13.05,332.0,72.48,59.22
2018,5,20,17,30,568.0,88.0,5.1,12.7,282.0,68.3,55.71
2018,5,20,17,45,512.0,80.5,5.05,12.3,233.5,63.09,51.19
2018,5,20,18,0,456.0,73.0,5.0,11.9,185.0,57.85,46.48
2018,5,20,18,15,376.0,62.5,4.95,11.6,141.0,47.12,36.62
2018,5,20,18,30,296.0,52.0,4.9,11.3,97.0,39.12,28.98
2018,5,20,18,45,195.0,38.0,4.8,10.95,63.0,28.56,18.6
2018,5,20,19,0,94.0,24.0,4.7,10.6,29.0,17.94,0.43
2018,5,20,19,15,47.0,12.0,4.65,10.5,14.5,9.44,0.0
2018,5,20,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,21,4,45,12.5,3.5,3.35,8.6,3.5,0.0,0.0
2018,5,21,5,0,25.0,7.0,3.3,8.7,7.0,12.12,0.0
2018,5,21,5,15,117.5,20.0,3.25,9.25,30.0,69.48,0.0
2018,5,21,5,30,210.0,33.0,3.2,9.8,53.0,136.25,99.1
2018,5,21,5,45,300.5,44.0,3.15,10.35,90.5,198.36,158.73
2018,5,21,6,0,391.0,55.0,3.1,10.9,128.0,274.76,226.57
2018,5,21,6,15,470.0,64.0,3.05,11.4,178.0,349.26,291.59
2018,5,21,6,30,549.0,73.0,3.0,11.9,228.0,430.4,359.98
2018,5,21,6,45,598.0,78.5,2.9,12.35,278.0,494.61,412.31
2018,5,21,7,0,647.0,84.0,2.8,12.8,328.0,561.22,464.51
2018,5,21,7,15,680.5,89.0,2.8,13.4,378.5,618.02,507.17
2018,5,21,7,30,714.0,94.0,2.8,14.0,429.0,675.03,548.02
2018,5,21,7,45,739.5,98.0,2.75,14.55,478.5,720.44,578.32
2018,5,21,8,0,765.0,102.0,2.7,15.1,528.0,768.62,609.96
2018,5,21,8,15,783.5,106.0,2.75,15.55,575.0,809.22,636.29
2018,5,21,8,30,802.0,110.0,2.8,16.0,622.0,847.54,660.66
2018,5,21,8,45,816.5,113.0,2.8,16.4,665.5,878.59,679.43
2018,5,21,9,0,831.0,116.0,2.8,16.8,709.0,906.66,696.02
2018,5,21,9,15,846.5,116.5,2.85,17.05,749.0,929.73,709.88
2018,5,21,9,30,862.0,117.0,2.9,17.3,789.0,936.94,712.96
2018,5,21,9,45,876.0,116.0,3.0,17.5,824.0,950.03,720.84
2018,5,21,10,0,890.0,115.0,3.1,17.7,859.0,959.47,726.28
2018,5,21,10,15,895.5,117.0,3.2,17.85,886.0,960.11,726.01
2018,5,21,10,30,901.0,119.0,3.3,18.0,913.0,956.86,723.28
2018,5,21,10,45,904.0,121.0,3.35,18.1,933.5,947.4,716.24
2018,5,21,11,0,907.0,123.0,3.4,18.2,954.0,934.09,706.73
2018,5,21,11,15,908.5,124.5,3.5,18.25,967.0,915.24,693.98
2018,5,21,11,30,910.0,126.0,3.6,18.3,980.0,892.77,678.76
2018,5,21,11,45,910.0,126.5,3.7,18.35,985.5,864.74,659.67
2018,5,21,12,0,910.0,127.0,3.8,18.4,991.0,833.51,638.26
2018,5,21,12,15,910.0,127.5,3.9,18.35,990.0,799.22,614.58
2018,5,21,12,30,910.0,128.0,4.0,18.3,989.0,762.06,587.09
2018,5,21,12,45,909.0,126.5,4.05,18.3,980.0,719.99,555.16
2018,5,21,13,0,908.0,125.0,4.1,18.3,971.0,675.5,520.67
2018,5,21,13,15,903.5,125.0,4.15,18.15,954.5,627.75,483.11
2018,5,21,13,30,899.0,125.0,4.2,18.0,938.0,578.17,443.05
2018,5,21,13,45,892.5,124.0,4.3,17.85,914.0,525.31,399.47
2018,5,21,14,0,886.0,123.0,4.4,17.7,890.0,471.26,353.58
2018,5,21,14,15,878.5,121.0,4.4,17.55,860.0,415.2,304.7
2018,5,21,14,30,871.0,119.0,4.4,17.4,830.0,358.52,254.43
2018,5,21,14,45,861.5,117.0,4.45,17.2,794.5,300.95,203.6
2018,5,21,15,0,852.0,115.0,4.5,17.0,759.0,243.45,154.62
2018,5,21,15,15,839.0,113.0,4.5,17.0,718.5,178.63,105.15
2018,5,21,15,30,826.0,111.0,4.5,17.0,678.0,121.03,73.37
2018,5,21,15,45,809.5,108.0,4.45,16.45,633.0,86.07,68.87
2018,5,21,16,0,793.0,105.0,4.4,15.9,588.0,84.74,68.1
2018,5,21,16,15,772.0,101.5,4.35,15.5,540.0,82.88,66.82
2018,5,21,16,30,751.0,98.0,4.3,15.1,492.0,80.92,65.46
2018,5,21,16,45,722.5,93.5,4.3,14.75,441.5,72.01,57.98
2018,5,21,17,0,694.0,89.0,4.3,14.4,391.0,69.2,55.8
2018,5,21,17,15,656.0,83.5,4.25,13.9,340.5,65.46,52.79
2018,5,21,17,30,618.0,78.0,4.2,13.4,290.0,61.67,49.66
2018,5,21,17,45,565.0,71.5,4.1,12.95,241.0,56.9,45.54
2018,5,21,18,0,512.0,65.0,4.0,12.5,192.0,52.13,41.26
2018,5,21,18,15,435.0,56.5,3.95,12.1,147.5,45.56,35.18
2018,5,21,18,30,358.0,48.0,3.9,11.7,103.0,39.01,28.89
2018,5,21,18,45,248.0,36.0,3.8,11.3,67.5,27.38,17.69
2018,5,21,19,0,138.0,24.0,3.7,10.9,32.0,18.15,2.05
2018,5,21,19,15,69.0,12.0,3.6,10.75,16.0,9.44,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,22,4,45,18.0,4.0,2.45,9.25,4.0,0.0,0.0
2018,5,22,5,0,36.0,8.0,2.4,9.3,8.0,15.78,0.0
2018,5,22,5,15,138.5,21.0,2.4,9.55,32.5,77.49,0.0
2018,5,22,5,30,241.0,34.0,2.4,9.8,57.0,148.58,108.94
2018,5,22,5,45,337.0,44.0,2.4,10.1,96.5,216.14,173.07
2018,5,22,6,0,433.0,54.0,2.4,10.4,136.0,293.65,241.96
2018,5,22,6,15,498.5,62.0,2.35,10.8,183.0,361.79,301.6
2018,5,22,6,30,564.0,70.0,2.3,11.2,230.0,435.1,363.34
2018,5,22,6,45,609.5,75.5,2.25,11.6,279.5,497.53,414.04
2018,5,22,7,0,655.0,81.0,2.2,12.0,329.0,562.08,464.43
2018,5,22,7,15,688.0,85.5,2.2,12.35,379.0,618.12,506.67
2018,5,22,7,30,721.0,90.0,2.2,12.7,429.0,674.33,546.98
2018,5,22,7,45,746.0,94.0,2.15,13.05,478.5,719.97,577.57
2018,5,22,8,0,771.0,98.0,2.1,13.4,528.0,767.83,609.11
2018,5,22,8,15,789.5,101.0,2.1,13.7,574.5,807.43,634.53
2018,5,22,8,30,808.0,104.0,2.1,14.0,621.0,844.73,658.01
2018,5,22,8,45,822.5,106.5,2.1,14.25,664.0,875.32,676.66
2018,5,22,9,0,837.0,109.0,2.1,14.5,707.0,902.94,693.17
2018,5,22,9,15,848.5,111.5,2.1,14.7,746.0,912.74,697.58
2018,5,22,9,30,860.0,114.0,2.1,14.9,785.0,930.58,707.75
2018,5,22,9,45,869.0,115.5,2.1,15.05,818.5,941.52,713.34
2018,5,22,10,0,878.0,117.0,2.1,15.2,852.0,948.76,716.61
2018,5,22,10,15,885.0,118.5,2.15,15.3,879.5,950.34,716.92
2018,5,22,10,30,892.0,120.0,2.2,15.4,907.0,948.07,714.83
2018,5,22,10,45,896.5,121.0,2.2,15.5,927.5,939.17,707.91
2018,5,22,11,0,901.0,122.0,2.2,15.6,948.0,926.46,698.6
2018,5,22,11,15,904.5,122.5,2.25,15.65,962.0,908.66,686.61
2018,5,22,11,30,908.0,123.0,2.3,15.7,976.0,887.22,672.21
2018,5,22,11,45,909.5,123.0,2.3,15.75,982.0,860.18,653.56
2018,5,22,12,0,911.0,123.0,2.3,15.8,988.0,829.86,632.68
2018,5,22,12,15,909.5,123.5,2.35,15.75,986.5,794.55,608.69
2018,5,22,12,30,908.0,124.0,2.4,15.7,985.0,756.48,580.95
2018,5,22,12,45,904.5,124.5,2.4,15.6,975.5,714.46,549.51
2018,5,22,13,0,901.0,125.0,2.4,15.5,966.0,670.16,515.66
2018,5,22,13,15,898.0,124.0,2.4,15.4,950.0,622.98,478.77
2018,5,22,13,30,895.0,123.0,2.4,15.3,934.0,573.87,439.34
2018,5,22,13,45,891.0,121.0,2.45,15.2,911.0,521.85,396.62
2018,5,22,14,0,887.0,119.0,2.5,15.1,888.0,468.39,351.38
2018,5,22,14,15,880.0,117.0,2.5,14.95,858.5,412.6,303.01
2018,5,22,14,30,873.0,115.0,2.5,14.8,829.0,356.14,253.11
2018,5,22,14,45,864.5,113.0,2.5,14.6,794.0,298.85,202.53
2018,5,22,15,0,856.0,111.0,2.5,14.4,759.0,241.51,153.63
2018,5,22,15,15,843.5,108.5,2.5,14.4,718.5,183.54,109.63
2018,5,22,15,30,831.0,106.0,2.5,14.4,678.0,118.1,71.47
2018,5,22,15,45,816.0,103.0,2.5,14.05,633.5,83.07,66.86
2018,5,22,16,0,801.0,100.0,2.5,13.7,589.0,81.66,65.97
2018,5,22,16,15,782.0,96.5,2.5,13.45,542.0,79.71,64.56
2018,5,22,16,30,763.0,93.0,2.5,13.2,495.0,77.67,63.06
2018,5,22,16,45,736.5,88.5,2.5,12.95,445.0,74.67,60.71
2018,5,22,17,0,710.0,84.0,2.5,12.7,395.0,66.1,53.41
2018,5,22,17,15,674.0,79.5,2.5,12.4,345.0,62.95,50.86
2018,5,22,17,30,638.0,75.0,2.5,12.1,295.0,59.77,48.22
2018,5,22,17,45,588.0,68.5,2.5,11.75,246.0,54.93,44.0
2018,5,22,18,0,538.0,62.0,2.5,11.4,197.0,50.06,39.61
2018,5,22,18,15,462.5,54.5,2.45,11.1,152.0,44.16,34.11
2018,5,22,18,30,387.0,47.0,2.4,10.8,107.0,38.33,28.45
2018,5,22,18,45,277.5,36.5,2.35,10.5,71.5,27.88,18.3
2018,5,22,19,0,168.0,26.0,2.3,10.2,36.0,19.69,4.12
2018,5,22,19,15,87.0,14.0,2.2,10.1,19.0,11.02,0.0
2018,5,22,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,9.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,1.4,9.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,1.4,9.7,1.0,0.79,0.0
2018,5,23,5,15,0.0,4.0,1.4,9.9,4.0,3.02,0.0
2018,5,23,5,30,0.0,7.0,1.4,10.1,7.0,5.3,0.0
2018,5,23,5,45,0.0,11.0,1.45,10.3,11.0,8.34,1.46
2018,5,23,6,0,0.0,15.0,1.5,10.5,15.0,11.39,4.21
2018,5,23,6,15,0.0,20.0,1.5,10.7,20.0,15.2,7.6
2018,5,23,6,30,0.0,25.0,1.5,10.9,25.0,19.03,10.96
2018,5,23,6,45,0.0,46.5,1.55,11.05,46.5,35.54,25.29
2018,5,23,7,0,0.0,68.0,1.6,11.2,68.0,52.16,39.51
2018,5,23,7,15,0.0,77.0,1.6,11.3,77.0,59.13,45.33
2018,5,23,7,30,0.0,86.0,1.6,11.4,86.0,66.31,51.24
2018,5,23,7,45,0.0,95.5,1.65,11.55,95.5,74.02,57.53
2018,5,23,8,0,0.0,105.0,1.7,11.7,105.0,81.74,63.78
2018,5,23,8,15,0.0,119.5,1.7,11.8,119.5,93.67,73.51
2018,5,23,8,30,0.0,134.0,1.7,11.9,134.0,105.63,83.17
2018,5,23,8,45,1.0,145.5,1.75,12.05,146.0,115.95,91.43
2018,5,23,9,0,2.0,157.0,1.8,12.2,158.0,126.29,99.67
2018,5,23,9,15,3.5,165.0,1.8,12.25,167.5,134.15,105.89
2018,5,23,9,30,5.0,173.0,1.8,12.3,177.0,142.03,112.11
2018,5,23,9,45,5.5,172.0,1.85,12.35,176.5,141.45,111.44
2018,5,23,10,0,6.0,171.0,1.9,12.4,176.0,140.91,110.83
2018,5,23,10,15,5.0,161.5,1.9,12.35,166.0,132.03,103.45
2018,5,23,10,30,4.0,152.0,1.9,12.3,156.0,123.26,96.21
2018,5,23,10,45,4.0,152.5,1.9,12.25,156.5,123.54,96.37
2018,5,23,11,0,4.0,153.0,1.9,12.2,157.0,123.79,96.5
2018,5,23,11,15,4.0,150.5,1.85,12.3,154.5,121.6,94.61
2018,5,23,11,30,4.0,148.0,1.8,12.4,152.0,119.38,92.72
2018,5,23,11,45,5.0,152.5,1.8,12.5,157.5,123.51,96.02
2018,5,23,12,0,6.0,157.0,1.8,12.6,163.0,127.48,99.19
2018,5,23,12,15,6.5,160.0,1.8,12.75,166.5,129.76,100.95
2018,5,23,12,30,7.0,163.0,1.8,12.9,170.0,131.92,102.63
2018,5,23,12,45,6.5,160.0,1.8,13.05,166.5,128.64,99.92
2018,5,23,13,0,6.0,157.0,1.8,13.2,163.0,125.4,97.26
2018,5,23,13,15,5.5,156.5,1.85,13.25,162.0,124.13,96.25
2018,5,23,13,30,5.0,156.0,1.9,13.3,161.0,122.88,95.27
2018,5,23,13,45,4.5,155.0,1.95,13.4,159.0,121.3,94.02
2018,5,23,14,0,4.0,154.0,2.0,13.5,157.0,119.77,92.83
2018,5,23,14,15,3.5,150.5,2.1,13.4,153.0,116.42,90.26
2018,5,23,14,30,3.0,147.0,2.2,13.3,149.0,113.15,87.76
2018,5,23,14,45,2.5,149.0,2.3,13.2,151.0,113.95,88.62
2018,5,23,15,0,2.0,151.0,2.4,13.1,153.0,114.72,89.47
2018,5,23,15,15,4.5,170.5,2.4,13.1,174.0,128.0,100.44
2018,5,23,15,30,7.0,190.0,2.4,13.1,195.0,139.94,110.44
2018,5,23,15,45,21.5,210.0,2.45,12.75,223.5,151.55,126.11
2018,5,23,16,0,36.0,230.0,2.5,12.4,252.0,154.19,128.9
2018,5,23,16,15,57.5,224.5,2.5,12.15,256.5,150.72,126.43
2018,5,23,16,30,79.0,219.0,2.5,11.9,261.0,146.88,123.67
2018,5,23,16,45,97.0,198.5,2.5,11.65,245.0,134.84,113.75
2018,5,23,17,0,115.0,178.0,2.5,11.4,229.0,119.16,100.53
2018,5,23,17,15,153.5,153.5,2.45,11.1,212.5,105.41,88.85
2018,5,23,17,30,192.0,129.0,2.4,10.8,196.0,88.85,74.45
2018,5,23,17,45,207.0,109.5,2.3,10.5,171.0,77.02,64.06
2018,5,23,18,0,222.0,90.0,2.2,10.2,146.0,64.68,52.97
2018,5,23,18,15,176.5,72.5,2.15,9.95,111.0,52.58,41.85
2018,5,23,18,30,131.0,55.0,2.1,9.7,76.0,40.29,30.36
2018,5,23,18,45,86.0,38.5,2.0,9.45,50.5,28.49,19.01
2018,5,23,19,0,41.0,22.0,1.9,9.2,25.0,16.7,3.64
2018,5,23,19,15,26.0,12.0,1.9,9.15,13.5,9.44,0.0
2018,5,23,19,30,11.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,1.15,8.0,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,1.1,8.1,2.0,1.57,0.0
2018,5,24,5,15,0.0,5.5,1.1,8.45,5.5,4.16,0.0
2018,5,24,5,30,0.0,9.0,1.1,8.8,9.0,6.82,0.0
2018,5,24,5,45,23.5,16.0,1.1,9.15,20.5,25.35,16.0
2018,5,24,6,0,47.0,23.0,1.1,9.5,32.0,50.18,38.1
2018,5,24,6,15,37.5,50.5,1.1,9.7,59.0,62.31,49.03
2018,5,24,6,30,28.0,78.0,1.1,9.9,86.0,84.95,68.64
2018,5,24,6,45,23.0,99.0,1.15,10.15,106.5,102.84,83.79
2018,5,24,7,0,18.0,120.0,1.2,10.4,127.0,110.88,90.23
2018,5,24,7,15,13.0,131.0,1.2,10.65,136.5,116.47,94.46
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,121.75,98.32
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,116.99,93.83
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,112.48,89.59
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,114.08,90.59
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,115.87,91.76
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,125.39,99.28
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,134.9,106.74
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,157.7,124.98
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,180.52,142.98
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,198.14,156.65
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,215.61,170.11
