Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,209.71,164.95
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,203.9,160.0
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,194.48,152.32
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,185.18,144.78
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,191.13,149.41
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,205.87,160.9
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,238.86,186.76
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,270.38,211.11
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,389.7,303.27
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,488.81,376.91
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,477.16,367.23
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,464.99,357.91
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,422.25,325.95
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,382.66,296.28
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,340.26,264.31
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,301.14,234.67
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,270.68,211.45
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,242.08,189.55
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,208.84,163.89
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,184.78,145.51
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,178.75,140.96
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,172.19,136.24
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,155.75,129.69
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,140.99,117.68
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,130.03,108.71
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,118.97,99.56
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,101.22,84.44
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,84.76,70.28
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,81.07,67.29
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,81.06,67.51
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,70.5,58.18
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,61.36,49.96
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,51.5,40.86
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,41.48,31.41
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,30.83,21.07
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,20.07,6.45
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,11.02,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.36,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,7.6,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,12.93,4.87
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,22.13,13.25
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,31.35,21.49
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,55.11,42.34
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,80.16,64.14
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,103.1,83.76
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,119.47,97.46
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,83.18,66.14
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,57.6,43.86
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,63.45,48.72
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,69.38,53.56
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,90.73,71.29
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,112.45,89.06
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,133.47,106.06
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,154.57,122.92
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,143.05,113.17
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,131.87,103.83
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,120.51,94.4
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,109.34,85.13
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,130.71,102.49
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,152.03,119.58
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,174.43,137.38
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,196.6,154.84
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,191.38,150.47
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,186.16,146.24
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,174.91,137.21
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,163.8,128.32
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,153.61,120.19
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,143.53,112.13
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,162.34,127.31
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,180.62,141.93
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,173.41,136.18
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,166.34,130.62
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,218.86,172.39
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,255.61,199.73
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,233.52,180.76
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,210.66,161.03
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,181.12,139.22
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,160.74,126.15
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,177.59,139.23
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,188.35,148.52
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,161.46,134.97
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,149.71,125.46
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,142.16,119.4
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,134.38,113.1
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,127.83,107.85
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,117.19,98.94
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,104.0,87.68
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,90.19,75.69
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,76.18,63.3
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,60.4,49.1
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,50.02,39.53
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,39.4,29.56
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,28.08,18.74
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,16.61,5.01
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,9.44,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,7.56,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,20.7,0.0
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,34.56,22.13
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,34.22,23.5
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,33.73,23.54
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,48.65,36.65
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,63.6,49.63
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,113.4,92.7
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,159.26,131.71
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,212.04,176.02
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,282.79,234.02
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,324.71,267.11
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,367.28,300.12
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,423.47,343.95
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,480.94,387.78
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,567.08,452.62
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,634.38,501.77
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,641.02,503.46
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,644.98,503.59
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,645.19,501.29
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,643.3,497.57
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,671.4,517.85
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,697.51,536.29
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,722.24,553.22
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,728.63,557.27
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,652.59,499.56
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,580.35,444.25
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,566.41,433.99
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,551.6,422.76
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,590.3,453.63
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,617.89,475.33
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,651.7,502.39
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,657.99,507.78
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,618.53,476.31
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,575.06,440.89
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,525.68,399.66
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,473.82,355.1
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,415.1,305.04
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,361.33,258.64
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,304.1,208.4
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,246.09,159.02
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,184.75,111.02
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,120.98,73.08
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,85.59,68.48
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,84.26,67.67
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,81.81,65.84
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,79.2,63.87
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,77.27,62.49
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,69.52,55.97
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,66.44,53.54
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,63.35,51.02
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,58.58,46.92
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,53.8,42.67
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,47.62,37.0
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,41.48,31.14
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,30.45,20.67
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,21.92,9.03
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,12.2,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,17.12,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,40.38,7.25
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,53.83,37.32
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,83.74,64.58
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,114.89,92.24
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,266.7,220.66
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,428.17,352.28
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,504.89,412.46
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,583.88,472.67
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,639.18,512.14
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,694.25,548.79
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,741.63,579.27
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,787.51,608.03
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,817.53,626.2
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,853.6,648.52
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,883.34,665.64
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,910.0,680.62
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,930.64,693.05
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,947.73,703.24
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,957.3,707.95
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,963.05,710.36
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,962.6,709.76
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,958.21,706.72
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,948.96,700.05
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,935.8,690.94
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,917.03,678.98
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,894.54,664.55
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,866.37,646.24
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,834.88,625.57
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,799.4,601.88
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,760.96,574.43
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,719.3,543.66
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,674.96,510.16
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,626.45,472.66
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,575.89,432.51
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,522.88,389.21
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,468.41,343.49
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,411.45,294.74
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,353.79,244.49
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,295.15,193.48
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,236.52,144.34
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,177.32,100.33
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,118.82,69.06
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,83.24,65.17
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,81.8,64.22
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,79.53,62.52
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,69.63,54.31
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,67.35,52.59
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,65.03,50.81
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,62.14,48.61
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,59.24,46.35
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,50.75,39.12
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,46.76,35.68
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,41.45,30.93
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,36.2,26.03
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,29.18,19.3
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,22.3,9.7
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,11.41,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,27.1,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,101.8,30.13
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,184.95,135.97
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,253.07,197.52
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,330.25,263.2
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,396.25,318.25
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,464.28,372.6
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,525.96,419.67
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,589.16,465.81
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,644.07,504.83
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,698.71,541.42
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,746.79,571.86
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,785.09,595.03
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,823.21,618.04
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,858.83,639.07
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,887.47,655.3
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,912.98,669.49
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,932.58,681.26
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,948.55,690.81
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,957.96,696.11
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,963.48,699.06
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,964.04,699.22
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,960.62,696.96
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,950.9,690.73
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,937.27,682.06
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,918.47,669.94
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,895.94,655.44
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,868.13,637.77
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,836.95,617.74
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,801.15,594.75
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,762.49,567.94
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,719.43,536.69
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,674.05,503.01
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,626.02,466.65
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,576.0,427.67
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,523.59,385.44
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,469.77,340.87
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,413.4,293.25
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,356.23,244.05
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,298.08,194.07
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,239.92,145.91
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,181.14,102.69
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,123.1,71.94
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,87.09,67.78
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,76.55,59.24
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,74.97,58.18
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,73.34,57.06
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,71.19,55.5
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,69.01,53.9
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,65.93,51.58
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,57.99,44.99
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,53.78,41.52
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,49.56,37.92
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,44.01,32.98
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,38.49,27.88
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,30.76,20.55
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,23.09,10.68
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,12.2,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,32.15,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,106.3,35.92
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,187.77,139.6
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,256.1,202.86
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,333.43,271.1
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,399.76,329.11
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,470.47,388.63
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,529.6,436.84
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,592.83,486.41
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,648.44,528.02
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,703.73,566.78
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,751.68,599.31
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,797.98,630.05
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,828.46,649.11
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,864.89,672.34
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,894.59,690.93
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,921.13,707.27
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,941.54,719.21
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,958.48,728.82
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,970.32,734.88
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,978.34,738.46
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,978.45,737.25
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,974.53,733.59
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,964.67,726.45
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,950.83,716.69
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,931.79,703.48
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,908.93,687.69
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,881.13,668.69
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,849.86,647.18
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,813.75,622.34
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,774.62,593.73
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,731.98,561.31
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,686.73,526.19
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,637.65,487.42
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,586.42,445.91
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,532.87,401.4
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,477.71,354.28
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,420.07,304.07
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,361.52,252.2
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,301.44,199.26
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,241.18,148.11
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,180.33,102.22
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,120.1,69.59
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,83.24,65.66
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,82.05,65.03
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,80.33,63.88
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,70.99,56.15
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,69.0,54.73
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,66.99,53.28
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,64.45,51.37
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,61.93,49.43
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,53.58,42.22
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,49.97,39.08
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,44.7,34.29
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,39.51,29.36
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,31.7,21.82
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,23.99,12.03
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,12.98,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,17.81,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,75.63,27.57
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,134.43,101.59
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,183.18,147.86
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,238.55,198.59
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,296.14,250.38
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,358.19,304.71
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,417.25,355.24
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,487.12,413.15
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,567.75,478.83
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,652.1,545.76
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,674.2,560.59
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,691.65,571.62
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,735.93,603.67
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,778.44,633.39
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,799.47,646.4
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,816.48,656.13
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,782.29,626.02
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,750.66,597.94
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,787.26,624.48
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,821.4,648.62
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,898.38,707.45
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,954.99,747.2
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,942.97,737.25
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,941.9,735.68
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,923.86,722.26
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,902.1,706.33
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,875.11,686.4
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,844.76,664.07
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,810.1,638.49
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,772.51,609.22
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,731.11,576.42
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,687.18,540.98
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,639.42,501.96
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,589.67,460.35
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,536.89,415.12
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,482.88,367.74
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,425.09,316.66
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,367.47,265.0
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,308.61,212.38
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,244.44,157.42
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,185.89,112.45
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,128.78,80.46
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,93.1,75.88
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,91.94,75.27
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,86.51,70.82
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,88.48,72.87
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,94.34,78.38
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,98.01,81.98
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,93.81,78.59
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,91.56,76.89
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,77.2,64.21
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,62.12,50.67
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,51.86,41.26
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,42.35,32.33
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,33.52,23.77
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,24.42,12.94
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,14.56,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.15,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,18.27,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,82.71,32.97
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,149.84,113.78
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,216.03,174.68
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,296.66,246.73
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,364.31,306.83
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,437.04,369.38
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,501.26,423.15
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,567.87,477.11
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,624.4,521.21
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,677.95,561.29
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,727.18,595.96
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,775.2,628.95
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,816.1,656.42
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,854.7,681.85
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,874.99,693.69
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,902.38,710.76
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,923.2,723.67
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,940.52,734.17
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,950.86,739.27
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,957.44,741.87
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,958.78,741.92
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,956.2,739.38
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,947.4,732.48
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,934.72,722.99
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,916.02,709.62
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,893.65,693.72
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,866.92,674.41
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,836.85,652.71
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,801.35,626.87
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,763.05,597.3
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,721.54,564.41
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,677.7,529.13
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,630.31,490.82
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,580.83,449.84
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,528.7,405.64
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,474.97,358.91
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,418.9,309.27
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,362.03,258.14
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,303.95,206.2
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,245.83,156.17
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,186.67,110.92
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,128.27,78.46
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,82.68,66.32
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,81.54,65.65
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,79.89,64.49
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,78.15,63.25
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,75.47,61.2
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,72.72,59.05
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,64.39,51.94
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,61.54,49.63
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,57.05,45.77
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,52.54,41.77
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,47.04,36.73
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,41.61,31.54
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,33.96,24.1
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,24.29,13.13
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,14.56,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,3.93,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,26.8,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,97.82,41.82
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,174.46,132.15
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,239.97,192.66
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,313.95,258.42
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,383.0,318.41
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,457.29,380.39
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,518.67,429.73
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,579.43,476.63
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,634.79,517.72
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,689.96,556.13
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,738.14,588.08
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,784.86,618.22
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,815.22,635.79
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,851.64,657.38
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,881.24,674.22
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,907.82,688.84
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,928.72,700.44
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,946.17,709.78
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,956.54,713.79
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,963.18,715.46
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,963.46,714.53
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,959.75,711.17
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,950.64,704.52
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,937.59,695.41
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,918.45,682.97
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,895.57,668.04
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,868.29,650.08
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,837.59,629.69
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,802.54,606.7
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,764.51,579.73
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,721.89,548.54
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,676.79,514.61
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,628.42,477.3
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,578.03,437.21
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,525.08,393.74
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,470.66,347.74
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,413.94,298.75
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,356.34,248.08
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,297.66,196.6
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,238.92,146.92
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,179.52,102.22
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,120.73,70.23
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,83.0,65.4
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,80.98,64.0
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,78.7,62.32
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,68.59,53.89
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,66.27,52.15
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,63.89,50.34
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,60.96,48.06
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,58.0,45.72
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,54.07,42.43
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,46.28,35.61
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,41.67,31.45
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,37.15,27.19
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,30.08,20.44
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,23.12,12.29
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,12.98,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,3.93,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,36.53,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,112.63,49.79
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,194.22,144.56
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,260.95,205.51
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,336.3,271.27
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,398.62,325.03
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,467.73,382.0
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,528.26,429.85
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,590.09,476.71
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,643.85,515.8
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,697.18,552.02
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,736.55,576.96
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,781.35,605.3
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,819.49,629.17
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,855.17,651.07
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,884.03,667.96
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,909.76,682.68
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,928.88,693.05
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,944.28,701.02
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,953.13,705.16
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,958.03,706.85
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,959.2,705.96
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,956.4,702.63
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,946.85,695.41
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,933.41,685.79
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,915.3,673.57
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,893.43,658.93
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,865.86,640.36
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,834.92,619.51
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,799.63,595.96
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,761.38,568.56
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,718.93,537.43
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,673.96,503.72
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,626.14,467.24
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,576.25,428.08
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,523.89,385.71
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,470.05,340.91
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,413.37,292.85
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,355.87,243.22
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,297.28,192.76
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,238.57,144.02
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,179.35,100.26
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,120.8,68.89
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,83.47,64.54
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,82.08,63.69
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,79.53,61.84
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,69.14,53.35
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,66.85,51.68
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,64.5,49.94
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,61.59,47.75
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,58.67,45.5
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,54.77,42.34
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,46.96,35.62
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,42.92,32.06
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,39.13,28.51
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,31.49,21.38
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,23.86,12.9
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,13.38,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,3.93,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,4,45,51.5,6.5,2.8,14.5,7.5,0.0,0.0
2018,6,3,5,0,103.0,13.0,2.8,14.6,15.0,35.95,0.0
2018,6,3,5,15,238.0,23.5,2.8,15.1,45.0,111.54,50.87
2018,6,3,5,30,373.0,34.0,2.8,15.6,75.0,192.25,142.6
2018,6,3,5,45,462.0,41.0,2.8,16.15,117.5,259.29,203.41
2018,6,3,6,0,551.0,48.0,2.8,16.7,160.0,334.96,269.25
2018,6,3,6,15,608.0,53.0,2.8,17.2,208.0,399.6,324.74
2018,6,3,6,30,665.0,58.0,2.8,17.7,256.0,466.15,379.72
2018,6,3,6,45,704.0,62.5,2.75,18.2,307.0,527.03,427.93
2018,6,3,7,0,743.0,67.0,2.7,18.7,358.0,589.23,475.19
2018,6,3,7,15,771.0,70.5,2.75,19.3,408.5,643.4,514.84
2018,6,3,7,30,799.0,74.0,2.8,19.9,459.0,697.14,551.58
