Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,45,819.5,76.5,2.8,20.5,508.0,743.05,581.42
2018,6,3,8,0,840.0,79.0,2.8,21.1,557.0,779.2,603.69
2018,6,3,8,15,855.5,82.0,2.9,21.55,604.0,817.4,628.04
2018,6,3,8,30,871.0,85.0,3.0,22.0,651.0,853.08,650.35
2018,6,3,8,45,883.0,87.0,3.05,22.45,694.0,881.8,667.35
2018,6,3,9,0,895.0,89.0,3.1,22.9,737.0,907.39,682.16
2018,6,3,9,15,905.0,91.0,3.2,23.1,776.0,927.83,694.49
2018,6,3,9,30,915.0,93.0,3.3,23.3,815.0,944.71,704.5
2018,6,3,9,45,923.0,94.0,3.35,23.45,848.5,955.01,710.0
2018,6,3,10,0,931.0,95.0,3.4,23.6,882.0,961.48,713.1
2018,6,3,10,15,936.5,95.5,3.45,23.75,909.0,961.25,711.88
2018,6,3,10,30,942.0,96.0,3.5,23.9,936.0,957.09,708.22
2018,6,3,10,45,945.5,97.5,3.55,24.05,957.0,948.13,701.51
2018,6,3,11,0,949.0,99.0,3.6,24.2,978.0,935.23,692.29
2018,6,3,11,15,951.5,99.5,3.6,24.3,991.5,916.66,679.23
2018,6,3,11,30,954.0,100.0,3.6,24.4,1005.0,894.35,663.75
2018,6,3,11,45,955.0,100.0,3.65,24.45,1011.0,866.77,645.16
2018,6,3,12,0,956.0,100.0,3.7,24.5,1017.0,835.81,624.24
2018,6,3,12,15,955.5,100.0,3.75,24.45,1016.0,800.52,600.49
2018,6,3,12,30,955.0,100.0,3.8,24.4,1015.0,762.28,572.87
2018,6,3,12,45,953.5,99.5,3.85,24.35,1006.5,720.18,541.72
2018,6,3,13,0,952.0,99.0,3.9,24.3,998.0,675.55,507.95
2018,6,3,13,15,949.0,99.0,3.95,24.15,982.5,628.03,471.33
2018,6,3,13,30,946.0,99.0,4.0,24.0,967.0,578.42,432.05
2018,6,3,13,45,893.0,128.0,4.05,23.85,931.5,523.16,387.5
2018,6,3,14,0,840.0,157.0,4.1,23.7,896.0,470.73,344.33
2018,6,3,14,15,816.5,164.0,4.15,23.45,863.0,416.53,299.0
2018,6,3,14,30,793.0,171.0,4.2,23.2,830.0,363.45,253.94
2018,6,3,14,45,834.5,140.5,4.25,22.95,808.5,303.53,201.59
2018,6,3,15,0,876.0,110.0,4.3,22.7,787.0,244.94,151.11
2018,6,3,15,15,882.0,99.0,4.3,22.7,750.5,183.92,104.92
2018,6,3,15,30,888.0,88.0,4.3,22.7,714.0,121.66,69.71
2018,6,3,15,45,875.0,85.5,4.3,22.05,669.5,83.1,64.74
2018,6,3,16,0,862.0,83.0,4.3,21.4,625.0,81.1,63.44
2018,6,3,16,15,845.5,80.5,4.3,21.0,578.0,78.86,61.85
2018,6,3,16,30,829.0,78.0,4.3,20.6,531.0,76.48,60.13
2018,6,3,16,45,807.0,74.5,4.3,20.2,481.0,66.09,51.53
2018,6,3,17,0,785.0,71.0,4.3,19.8,431.0,63.36,49.45
2018,6,3,17,15,754.5,67.5,4.25,19.2,380.5,60.4,47.18
2018,6,3,17,30,724.0,64.0,4.2,18.6,330.0,57.41,44.84
2018,6,3,17,45,681.0,60.0,4.2,18.0,280.0,53.85,41.91
2018,6,3,18,0,638.0,56.0,4.2,17.4,230.0,50.31,38.9
2018,6,3,18,15,574.0,50.5,4.15,16.75,183.0,41.82,31.37
2018,6,3,18,30,510.0,45.0,4.1,16.1,136.0,37.27,27.13
2018,6,3,18,45,408.5,37.0,4.05,15.45,96.0,30.56,20.78
2018,6,3,19,0,307.0,29.0,4.0,14.8,56.0,23.99,13.33
2018,6,3,19,15,174.5,17.5,4.0,14.45,31.0,13.77,0.0
2018,6,3,19,30,42.0,6.0,4.0,14.1,6.0,4.72,0.0
2018,6,3,19,45,21.0,3.0,4.0,13.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,4.35,10.9,7.5,0.0,0.0
2018,6,4,5,0,99.0,13.0,4.4,10.9,15.0,34.84,0.0
2018,6,4,5,15,203.5,24.0,4.4,11.25,42.0,101.23,48.16
2018,6,4,5,30,308.0,35.0,4.4,11.6,69.0,169.01,127.56
2018,6,4,5,45,410.0,43.5,4.45,11.9,113.0,239.46,191.67
2018,6,4,6,0,512.0,52.0,4.5,12.2,157.0,320.19,263.26
2018,6,4,6,15,585.5,56.0,4.55,12.6,207.0,390.49,325.14
2018,6,4,6,30,659.0,60.0,4.6,13.0,257.0,463.98,387.86
2018,6,4,6,45,699.5,65.0,4.65,13.4,308.5,526.09,439.27
2018,6,4,7,0,740.0,70.0,4.7,13.8,360.0,589.65,490.1
2018,6,4,7,15,762.5,74.0,4.65,14.15,408.5,640.44,529.02
2018,6,4,7,30,785.0,78.0,4.6,14.5,457.0,690.37,565.0
2018,6,4,7,45,816.5,79.5,4.6,14.8,510.5,743.18,602.38
2018,6,4,8,0,848.0,81.0,4.6,15.1,564.0,786.86,632.17
2018,6,4,8,15,865.0,84.0,4.6,15.45,612.0,826.5,658.44
2018,6,4,8,30,882.0,87.0,4.6,15.8,660.0,863.67,682.57
2018,6,4,8,45,895.0,89.0,4.55,16.1,704.0,893.47,700.91
2018,6,4,9,0,908.0,91.0,4.5,16.4,748.0,920.13,716.89
2018,6,4,9,15,916.5,93.5,4.5,16.65,787.0,939.89,728.45
2018,6,4,9,30,925.0,96.0,4.5,16.9,826.0,956.0,737.51
2018,6,4,9,45,931.5,99.0,4.55,17.15,860.5,966.98,743.52
2018,6,4,10,0,938.0,102.0,4.6,17.4,895.0,974.02,746.91
2018,6,4,10,15,939.0,106.0,4.6,17.5,921.5,972.97,744.86
2018,6,4,10,30,940.0,110.0,4.6,17.6,948.0,967.86,740.19
2018,6,4,10,45,950.0,107.5,4.65,17.7,971.0,960.76,734.71
2018,6,4,11,0,960.0,105.0,4.7,17.8,994.0,949.67,726.57
2018,6,4,11,15,963.0,105.0,4.75,17.85,1008.0,930.79,713.24
2018,6,4,11,30,966.0,105.0,4.8,17.9,1022.0,908.12,697.35
2018,6,4,11,45,967.5,105.0,4.8,17.9,1028.5,880.57,677.82
2018,6,4,12,0,969.0,105.0,4.8,17.9,1035.0,849.57,655.86
2018,6,4,12,15,967.5,105.5,4.85,17.9,1033.5,813.45,630.48
2018,6,4,12,30,966.0,106.0,4.9,17.9,1032.0,774.4,600.95
2018,6,4,12,45,963.5,106.5,4.9,17.9,1023.5,731.93,567.96
2018,6,4,13,0,961.0,107.0,4.9,17.9,1015.0,686.94,532.37
2018,6,4,13,15,959.0,106.0,4.95,17.85,999.5,638.8,493.81
2018,6,4,13,30,957.0,105.0,5.0,17.8,984.0,588.47,452.47
2018,6,4,13,45,953.0,103.5,5.0,17.75,961.0,534.85,407.25
2018,6,4,14,0,949.0,102.0,5.0,17.7,938.0,479.64,359.51
2018,6,4,14,15,942.5,100.5,5.0,17.55,908.0,422.16,308.94
2018,6,4,14,30,936.0,99.0,5.0,17.4,878.0,363.82,256.81
2018,6,4,14,45,928.0,97.0,5.05,17.25,842.5,304.16,203.73
2018,6,4,15,0,920.0,95.0,5.1,17.1,807.0,244.31,152.39
2018,6,4,15,15,909.5,93.0,5.1,17.1,766.5,184.19,106.43
2018,6,4,15,30,899.0,91.0,5.1,17.1,726.0,124.66,73.31
2018,6,4,15,45,885.0,89.0,5.1,16.65,681.0,85.47,68.21
2018,6,4,16,0,871.0,87.0,5.1,16.2,636.0,83.79,67.11
2018,6,4,16,15,849.5,85.0,5.05,15.85,586.0,81.78,65.68
2018,6,4,16,30,828.0,83.0,5.0,15.5,536.0,72.05,57.53
2018,6,4,16,45,804.5,81.0,5.0,15.2,487.0,70.54,56.48
2018,6,4,17,0,781.0,79.0,5.0,14.9,438.0,69.01,55.42
2018,6,4,17,15,745.0,76.0,4.95,14.4,386.0,66.53,53.53
2018,6,4,17,30,709.0,73.0,4.9,13.9,334.0,64.08,51.63
2018,6,4,17,45,657.5,68.5,4.9,13.45,282.5,55.59,44.26
2018,6,4,18,0,606.0,64.0,4.9,13.0,231.0,52.04,41.16
2018,6,4,18,15,532.5,58.5,4.8,12.55,183.5,47.58,37.1
2018,6,4,18,30,459.0,53.0,4.7,12.1,136.0,43.28,32.97
2018,6,4,18,45,348.5,43.5,4.6,11.7,95.5,35.59,25.56
2018,6,4,19,0,238.0,34.0,4.5,11.3,55.0,25.82,15.22
2018,6,4,19,15,132.0,20.0,4.45,11.05,30.5,15.17,0.0
2018,6,4,19,30,26.0,6.0,4.4,10.8,6.0,4.72,0.0
2018,6,4,19,45,13.0,3.0,4.35,10.6,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,4.55,9.1,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,4.6,9.2,13.0,21.57,0.0
2018,6,5,5,15,143.0,26.0,4.6,9.5,40.0,84.12,40.88
2018,6,5,5,30,237.0,40.0,4.6,9.8,67.0,146.65,111.46
2018,6,5,5,45,290.5,51.0,4.6,10.1,100.0,193.69,155.99
2018,6,5,6,0,344.0,62.0,4.6,10.4,133.0,246.45,204.18
2018,6,5,6,15,432.0,70.0,4.6,10.85,183.5,324.48,272.46
2018,6,5,6,30,520.0,78.0,4.6,11.3,234.0,406.19,342.26
2018,6,5,6,45,550.5,88.0,4.6,11.7,280.0,461.3,388.21
2018,6,5,7,0,581.0,98.0,4.6,12.1,326.0,517.45,433.54
2018,6,5,7,15,613.0,104.5,4.5,12.55,374.5,571.58,475.59
2018,6,5,7,30,645.0,111.0,4.4,13.0,423.0,625.99,516.53
2018,6,5,7,45,658.0,120.5,4.35,13.4,467.5,668.85,547.41
2018,6,5,8,0,671.0,130.0,4.3,13.8,512.0,709.99,576.17
2018,6,5,8,15,687.5,139.5,4.2,14.3,559.5,752.07,604.13
2018,6,5,8,30,704.0,149.0,4.1,14.8,607.0,792.07,630.25
2018,6,5,8,45,704.0,162.0,4.05,15.25,646.0,818.89,646.67
2018,6,5,9,0,704.0,175.0,4.0,15.7,685.0,842.42,660.64
2018,6,5,9,15,689.5,195.0,3.95,16.15,716.5,856.34,667.66
2018,6,5,9,30,675.0,215.0,3.9,16.6,748.0,866.16,671.25
2018,6,5,9,45,689.0,219.5,3.8,17.05,783.5,883.71,680.84
2018,6,5,10,0,703.0,224.0,3.7,17.5,819.0,897.96,687.98
2018,6,5,10,15,735.0,216.0,3.7,17.85,855.5,913.45,697.34
2018,6,5,10,30,767.0,208.0,3.7,18.2,892.0,925.11,703.6
2018,6,5,10,45,734.5,234.0,3.7,18.5,901.5,906.64,688.4
2018,6,5,11,0,702.0,260.0,3.7,18.8,911.0,884.23,670.43
2018,6,5,11,15,736.0,244.5,3.75,18.9,935.5,880.42,667.9
2018,6,5,11,30,770.0,229.0,3.8,19.0,960.0,872.06,662.0
2018,6,5,11,45,849.0,177.0,3.85,19.1,988.0,856.61,652.53
2018,6,5,12,0,928.0,125.0,3.9,19.2,1016.0,833.39,636.41
2018,6,5,12,15,870.0,164.0,3.95,19.2,999.0,797.09,609.14
2018,6,5,12,30,812.0,203.0,4.0,19.2,982.0,749.17,572.8
2018,6,5,12,45,800.0,208.5,4.1,19.2,970.5,707.19,541.31
2018,6,5,13,0,788.0,214.0,4.2,19.2,959.0,663.79,508.04
2018,6,5,13,15,859.0,164.0,4.25,19.1,964.0,627.49,479.95
2018,6,5,13,30,930.0,114.0,4.3,19.0,969.0,580.61,442.54
2018,6,5,13,45,916.5,118.5,4.35,18.95,944.0,527.92,398.85
2018,6,5,14,0,903.0,123.0,4.4,18.9,919.0,474.5,353.4
2018,6,5,14,15,884.5,127.5,4.45,18.8,886.5,418.77,305.25
2018,6,5,14,30,866.0,132.0,4.5,18.7,854.0,363.37,256.67
2018,6,5,14,45,863.5,126.0,4.55,18.55,820.5,306.38,206.48
2018,6,5,15,0,861.0,120.0,4.6,18.4,787.0,248.68,157.37
2018,6,5,15,15,862.5,111.0,4.6,18.4,750.0,189.27,111.75
2018,6,5,15,30,864.0,102.0,4.6,18.4,713.0,129.16,77.24
2018,6,5,15,45,846.0,99.0,4.65,17.95,666.0,90.18,71.85
2018,6,5,16,0,828.0,96.0,4.7,17.5,619.0,79.4,62.98
2018,6,5,16,15,812.5,91.0,4.7,17.1,571.5,76.46,60.76
2018,6,5,16,30,797.0,86.0,4.7,16.7,524.0,73.34,58.36
2018,6,5,16,45,778.5,84.0,4.7,16.35,478.5,72.05,57.54
2018,6,5,17,0,760.0,82.0,4.7,16.0,433.0,70.75,56.69
2018,6,5,17,15,723.0,77.5,4.65,15.5,380.0,67.25,53.92
2018,6,5,17,30,686.0,73.0,4.6,15.0,327.0,58.83,46.75
2018,6,5,17,45,628.5,69.0,4.55,14.45,275.0,55.54,44.03
2018,6,5,18,0,571.0,65.0,4.5,13.9,223.0,52.37,41.3
2018,6,5,18,15,513.0,58.0,4.45,13.4,178.5,46.98,36.44
2018,6,5,18,30,455.0,51.0,4.4,12.9,134.0,41.6,31.39
2018,6,5,18,45,361.5,42.0,4.3,12.35,95.5,34.38,24.47
2018,6,5,19,0,268.0,33.0,4.2,11.8,57.0,27.22,16.5
2018,6,5,19,15,155.0,20.5,4.1,11.5,32.5,15.59,0.0
2018,6,5,19,30,42.0,8.0,4.0,11.2,8.0,6.29,0.0
2018,6,5,19,45,21.0,4.0,3.95,10.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,6,4,45,26.0,6.0,4.1,10.35,6.5,0.0,0.0
2018,6,6,5,0,52.0,12.0,4.1,10.4,13.0,22.25,0.0
2018,6,6,5,15,146.5,25.5,4.1,10.6,39.5,84.41,41.62
2018,6,6,5,30,241.0,39.0,4.1,10.8,66.0,146.44,110.8
2018,6,6,5,45,318.0,50.0,4.1,11.0,104.0,203.46,163.19
2018,6,6,6,0,395.0,61.0,4.1,11.2,142.0,268.67,221.63
2018,6,6,6,15,440.5,72.5,4.1,11.55,186.0,330.69,276.27
2018,6,6,6,30,486.0,84.0,4.1,11.9,230.0,392.06,328.85
2018,6,6,6,45,567.0,87.5,4.1,12.25,287.5,470.17,393.66
2018,6,6,7,0,648.0,91.0,4.1,12.6,345.0,553.36,460.51
2018,6,6,7,15,681.0,96.0,4.1,13.05,395.5,609.09,503.33
2018,6,6,7,30,714.0,101.0,4.1,13.5,446.0,664.99,545.15
2018,6,6,7,45,739.0,104.5,4.1,14.0,494.5,712.78,578.84
2018,6,6,8,0,764.0,108.0,4.1,14.5,543.0,755.51,607.69
2018,6,6,8,15,782.0,111.5,4.15,14.9,589.5,794.8,633.97
2018,6,6,8,30,800.0,115.0,4.2,15.3,636.0,831.82,658.27
2018,6,6,8,45,813.5,118.5,4.2,15.7,678.5,862.36,677.41
2018,6,6,9,0,827.0,122.0,4.2,16.1,721.0,889.94,694.32
2018,6,6,9,15,839.5,123.5,4.2,16.35,759.5,911.33,707.17
2018,6,6,9,30,852.0,125.0,4.2,16.6,798.0,916.77,708.84
2018,6,6,9,45,862.5,126.0,4.25,16.85,832.0,928.67,715.54
2018,6,6,10,0,873.0,127.0,4.3,17.1,866.0,936.97,719.77
2018,6,6,10,15,879.5,128.5,4.3,17.25,893.5,938.35,719.32
2018,6,6,10,30,886.0,130.0,4.3,17.4,921.0,935.94,716.41
2018,6,6,10,45,890.0,131.5,4.35,17.5,941.5,927.47,709.87
2018,6,6,11,0,894.0,133.0,4.4,17.6,962.0,915.24,700.96
2018,6,6,11,15,897.0,134.0,4.4,17.7,976.0,898.0,688.28
2018,6,6,11,30,900.0,135.0,4.4,17.8,990.0,877.17,673.19
2018,6,6,11,45,901.0,135.0,4.4,17.85,996.0,850.47,654.15
2018,6,6,12,0,902.0,135.0,4.4,17.9,1002.0,820.6,632.89
2018,6,6,12,15,893.0,141.5,4.4,17.85,999.0,785.17,606.76
2018,6,6,12,30,884.0,148.0,4.4,17.8,996.0,747.33,577.96
2018,6,6,12,45,870.5,155.0,4.4,17.8,984.5,704.69,545.0
2018,6,6,13,0,857.0,162.0,4.4,17.8,973.0,668.51,515.94
2018,6,6,13,15,853.0,161.5,4.4,17.65,957.5,622.11,479.22
2018,6,6,13,30,849.0,161.0,4.4,17.5,942.0,573.99,440.24
2018,6,6,13,45,842.5,160.0,4.4,17.4,919.5,522.81,397.78
2018,6,6,14,0,836.0,159.0,4.4,17.3,897.0,470.6,353.35
2018,6,6,14,15,826.5,158.0,4.4,17.1,868.0,416.45,306.53
2018,6,6,14,30,817.0,157.0,4.4,16.9,839.0,362.06,258.71
2018,6,6,14,45,805.0,155.5,4.4,16.7,804.0,306.69,210.23
2018,6,6,15,0,793.0,154.0,4.4,16.5,769.0,251.85,163.83
2018,6,6,15,15,779.0,151.0,4.4,16.5,729.5,196.58,121.78
2018,6,6,15,30,765.0,148.0,4.4,16.5,690.0,134.6,84.57
2018,6,6,15,45,744.0,146.0,4.45,15.85,645.5,98.71,79.74
2018,6,6,16,0,723.0,144.0,4.5,15.2,601.0,98.89,80.37
2018,6,6,16,15,696.0,141.0,4.45,14.75,553.5,98.29,80.24
2018,6,6,16,30,669.0,138.0,4.4,14.3,506.0,97.68,80.12
2018,6,6,16,45,637.0,132.5,4.4,13.85,456.5,95.28,78.44
2018,6,6,17,0,605.0,127.0,4.4,13.4,407.0,92.8,76.68
2018,6,6,17,15,565.0,119.0,4.35,12.95,356.5,88.31,73.12
2018,6,6,17,30,525.0,111.0,4.3,12.5,306.0,80.68,66.69
2018,6,6,17,45,474.0,102.5,4.25,12.05,259.0,74.76,61.66
2018,6,6,18,0,423.0,94.0,4.2,11.6,212.0,68.77,56.42
2018,6,6,18,15,354.0,82.0,4.1,11.3,167.5,60.18,48.61
2018,6,6,18,30,285.0,70.0,4.0,11.0,123.0,51.52,40.5
2018,6,6,18,45,201.5,54.0,3.9,10.7,86.0,39.72,29.38
2018,6,6,19,0,118.0,38.0,3.8,10.4,49.0,27.96,17.38
2018,6,6,19,15,63.5,22.0,3.75,10.25,27.5,16.35,0.0
2018,6,6,19,30,9.0,6.0,3.7,10.1,6.0,4.72,0.0
2018,6,6,19,45,4.5,3.0,3.6,10.0,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,9.4,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,9.5,12.0,16.51,0.0
2018,6,7,5,15,121.0,27.5,3.55,9.8,40.0,78.92,39.63
2018,6,7,5,30,210.0,44.0,3.6,10.1,68.0,140.75,106.92
2018,6,7,5,45,296.0,54.0,3.6,10.4,105.5,198.49,159.45
2018,6,7,6,0,382.0,64.0,3.6,10.7,143.0,265.47,219.1
2018,6,7,6,15,458.0,74.5,3.65,11.1,194.0,341.03,284.84
2018,6,7,6,30,534.0,85.0,3.7,11.5,245.0,419.63,351.42
2018,6,7,6,45,584.5,90.5,3.7,11.95,295.5,483.24,403.79
2018,6,7,7,0,635.0,96.0,3.7,12.4,346.0,549.3,456.43
2018,6,7,7,15,671.5,101.5,3.65,12.85,397.5,607.59,501.09
2018,6,7,7,30,708.0,107.0,3.6,13.3,449.0,666.34,544.72
2018,6,7,7,45,737.0,109.5,3.6,13.7,499.0,715.97,580.08
2018,6,7,8,0,766.0,112.0,3.6,14.1,549.0,760.36,610.17
2018,6,7,8,15,787.5,115.0,3.6,14.5,597.0,802.13,637.83
2018,6,7,8,30,809.0,118.0,3.6,14.9,645.0,841.76,663.54
2018,6,7,8,45,827.5,120.0,3.65,15.3,690.0,875.29,684.83
2018,6,7,9,0,846.0,122.0,3.7,15.7,735.0,905.98,703.98
2018,6,7,9,15,861.5,122.0,3.75,16.0,775.0,928.75,717.75
2018,6,7,9,30,877.0,122.0,3.8,16.3,815.0,935.81,720.63
2018,6,7,9,45,892.0,120.0,3.85,16.6,850.5,949.12,728.09
2018,6,7,10,0,907.0,118.0,3.9,16.9,886.0,958.81,733.08
2018,6,7,10,15,915.5,117.5,3.95,17.05,914.0,960.22,732.9
2018,6,7,10,30,924.0,117.0,4.0,17.2,942.0,957.76,730.24
2018,6,7,10,45,932.0,115.5,4.0,17.3,964.0,950.02,723.94
2018,6,7,11,0,940.0,114.0,4.0,17.4,986.0,938.38,715.11
2018,6,7,11,15,943.0,115.0,4.05,17.45,1000.5,920.73,702.65
2018,6,7,11,30,946.0,116.0,4.1,17.5,1015.0,899.33,687.67
2018,6,7,11,45,948.0,115.5,4.1,17.55,1021.5,872.25,668.51
2018,6,7,12,0,950.0,115.0,4.1,17.6,1028.0,841.79,647.0
2018,6,7,12,15,948.0,116.0,4.1,17.6,1026.5,806.31,621.71
2018,6,7,12,30,946.0,117.0,4.1,17.6,1025.0,768.01,592.7
2018,6,7,12,45,942.5,117.5,4.1,17.55,1016.0,725.68,560.29
2018,6,7,13,0,939.0,118.0,4.1,17.5,1007.0,680.99,525.42
2018,6,7,13,15,937.0,117.0,4.1,17.45,992.0,633.91,487.89
2018,6,7,13,30,935.0,116.0,4.1,17.4,977.0,584.72,447.7
2018,6,7,13,45,931.5,114.0,4.05,17.35,954.5,532.17,403.71
2018,6,7,14,0,928.0,112.0,4.0,17.3,932.0,478.05,357.26
2018,6,7,14,15,922.0,110.5,4.0,17.2,903.0,421.96,308.25
2018,6,7,14,30,916.0,109.0,4.0,17.1,874.0,364.99,257.63
2018,6,7,14,45,905.0,108.5,4.0,16.95,838.0,306.72,206.18
2018,6,7,15,0,894.0,108.0,4.0,16.8,802.0,248.57,156.63
2018,6,7,15,15,883.5,105.0,4.0,16.8,761.5,189.36,111.4
2018,6,7,15,30,873.0,102.0,4.0,16.8,721.0,130.77,78.32
2018,6,7,15,45,853.0,98.5,3.95,16.35,672.0,90.09,72.19
2018,6,7,16,0,833.0,95.0,3.9,15.9,623.0,78.86,62.89
2018,6,7,16,15,815.5,91.5,3.9,15.6,575.5,76.83,61.42
2018,6,7,16,30,798.0,88.0,3.9,15.3,528.0,74.67,59.83
2018,6,7,16,45,774.0,86.0,3.85,14.95,480.0,73.32,58.95
2018,6,7,17,0,750.0,84.0,3.8,14.6,432.0,71.97,58.06
2018,6,7,17,15,710.0,81.0,3.75,14.2,380.0,64.29,51.57
2018,6,7,17,30,670.0,78.0,3.7,13.8,328.0,62.06,49.84
2018,6,7,17,45,634.5,72.0,3.7,13.4,281.0,57.77,46.21
2018,6,7,18,0,599.0,66.0,3.7,13.0,234.0,53.41,42.4
2018,6,7,18,15,532.5,59.0,3.6,12.6,186.5,47.91,37.42
2018,6,7,18,30,466.0,52.0,3.5,12.2,139.0,42.45,32.27
2018,6,7,18,45,367.5,43.0,3.4,11.75,99.0,35.18,25.31
2018,6,7,19,0,269.0,34.0,3.3,11.3,59.0,28.01,17.5
2018,6,7,19,15,155.5,21.0,3.25,11.1,33.5,15.97,0.0
2018,6,7,19,30,42.0,8.0,3.2,10.9,8.0,6.29,0.0
2018,6,7,19,45,21.0,4.0,3.15,10.65,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.0,2.95,9.5,7.0,0.0,0.0
2018,6,8,5,0,72.0,12.0,3.0,9.6,14.0,27.03,0.0
2018,6,8,5,15,182.5,25.5,2.95,10.05,43.0,94.94,48.64
2018,6,8,5,30,293.0,39.0,2.9,10.5,72.0,164.24,124.41
2018,6,8,5,45,381.5,48.5,2.9,10.9,113.5,230.1,184.19
2018,6,8,6,0,470.0,58.0,2.9,11.3,155.0,303.86,249.41
2018,6,8,6,15,532.0,64.5,2.9,11.9,202.0,368.93,306.06
2018,6,8,6,30,594.0,71.0,2.9,12.5,249.0,438.61,364.54
2018,6,8,6,45,638.5,75.5,2.85,13.05,299.0,499.46,413.84
2018,6,8,7,0,683.0,80.0,2.8,13.6,349.0,562.28,462.82
2018,6,8,7,15,715.5,83.5,2.85,14.25,399.0,617.07,504.01
2018,6,8,7,30,748.0,87.0,2.9,14.9,449.0,669.32,541.73
2018,6,8,7,45,774.0,90.0,2.95,15.55,499.0,718.4,575.09
2018,6,8,8,0,800.0,93.0,3.0,16.2,549.0,766.26,606.84
2018,6,8,8,15,818.5,94.5,3.0,16.7,595.0,804.64,631.22
2018,6,8,8,30,837.0,96.0,3.0,17.2,641.0,831.19,646.88
2018,6,8,8,45,852.0,97.5,3.05,17.7,684.0,861.25,665.29
2018,6,8,9,0,867.0,99.0,3.1,18.2,727.0,888.43,681.51
2018,6,8,9,15,878.5,100.0,3.1,18.5,766.0,908.81,693.16
2018,6,8,9,30,890.0,101.0,3.1,18.8,805.0,925.8,702.53
2018,6,8,9,45,900.0,101.5,3.1,19.1,839.0,937.35,708.27
2018,6,8,10,0,910.0,102.0,3.1,19.4,873.0,945.21,711.63
2018,6,8,10,15,917.0,102.5,3.1,19.55,900.5,946.52,711.1
2018,6,8,10,30,924.0,103.0,3.1,19.7,928.0,943.97,708.15
2018,6,8,10,45,928.5,103.5,3.1,19.9,948.5,935.27,701.07
2018,6,8,11,0,933.0,104.0,3.1,20.1,969.0,922.71,691.57
2018,6,8,11,15,935.5,103.5,3.15,20.15,982.0,903.73,678.57
2018,6,8,11,30,938.0,103.0,3.2,20.2,995.0,881.12,663.17
2018,6,8,11,45,939.0,103.5,3.2,20.25,1001.5,854.63,644.83
2018,6,8,12,0,940.0,104.0,3.2,20.3,1008.0,824.8,624.2
2018,6,8,12,15,939.0,104.5,3.2,20.3,1007.0,790.31,600.36
2018,6,8,12,30,938.0,105.0,3.2,20.3,1006.0,752.95,572.6
2018,6,8,12,45,935.0,106.0,3.2,20.25,998.0,711.94,541.75
2018,6,8,13,0,932.0,107.0,3.2,20.2,990.0,668.53,508.43
2018,6,8,13,15,931.0,105.0,3.2,20.1,975.0,621.84,471.98
2018,6,8,13,30,930.0,103.0,3.2,20.0,960.0,572.97,432.84
2018,6,8,13,45,928.0,100.5,3.2,19.9,938.5,521.26,390.36
2018,6,8,14,0,926.0,98.0,3.2,19.8,917.0,467.83,345.24
2018,6,8,14,15,921.5,96.0,3.2,19.6,889.0,412.31,297.41
2018,6,8,14,30,917.0,94.0,3.2,19.4,861.0,355.76,247.78
2018,6,8,14,45,911.5,91.5,3.15,19.25,827.5,297.8,196.88
2018,6,8,15,0,906.0,89.0,3.1,19.1,794.0,239.4,147.31
2018,6,8,15,15,895.5,87.5,3.1,19.1,754.5,180.74,102.87
2018,6,8,15,30,885.0,86.0,3.1,19.1,715.0,122.65,70.48
2018,6,8,15,45,874.0,83.0,3.05,18.6,671.5,81.58,64.3
2018,6,8,16,0,863.0,80.0,3.0,18.1,628.0,79.31,62.71
2018,6,8,16,15,848.5,77.0,2.9,17.8,581.5,76.77,60.81
2018,6,8,16,30,834.0,74.0,2.8,17.5,535.0,74.08,58.78
2018,6,8,16,45,813.0,70.5,2.75,17.2,485.5,70.77,56.19
2018,6,8,17,0,792.0,67.0,2.7,16.9,436.0,60.64,47.64
2018,6,8,17,15,760.5,64.5,2.65,16.5,385.5,58.29,45.84
2018,6,8,17,30,729.0,62.0,2.6,16.1,335.0,55.95,44.0
2018,6,8,17,45,685.5,58.5,2.55,15.7,285.0,52.71,41.3
2018,6,8,18,0,642.0,55.0,2.5,15.3,235.0,49.51,38.56
2018,6,8,18,15,578.0,50.0,2.45,14.85,188.0,41.44,31.34
2018,6,8,18,30,514.0,45.0,2.4,14.4,141.0,37.24,27.4
2018,6,8,18,45,415.0,38.0,2.35,13.95,101.0,31.33,21.75
2018,6,8,19,0,316.0,31.0,2.3,13.5,61.0,25.6,15.47
2018,6,8,19,15,189.0,19.5,2.3,13.3,35.0,16.05,0.0
2018,6,8,19,30,62.0,8.0,2.3,13.1,9.0,6.29,0.0
2018,6,8,19,45,31.0,4.0,2.25,12.85,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,9,4,45,11.0,5.0,3.0,10.6,5.5,0.0,0.0
2018,6,9,5,0,22.0,10.0,3.1,10.6,11.0,13.22,0.0
2018,6,9,5,15,57.0,25.0,3.15,10.65,30.5,50.04,23.97
2018,6,9,5,30,92.0,40.0,3.2,10.7,50.0,84.65,62.85
2018,6,9,5,45,123.5,57.0,3.25,10.7,78.0,120.44,95.61
2018,6,9,6,0,155.0,74.0,3.3,10.7,106.0,159.24,130.59
2018,6,9,6,15,183.0,93.0,3.3,10.8,140.5,201.49,168.01
2018,6,9,6,30,211.0,112.0,3.3,10.9,175.0,245.96,206.57
2018,6,9,6,45,252.0,128.5,3.3,10.95,217.5,297.58,250.45
2018,6,9,7,0,293.0,145.0,3.3,11.0,260.0,352.16,295.82
2018,6,9,7,15,330.5,160.0,3.35,11.15,306.5,405.18,338.86
2018,6,9,7,30,368.0,175.0,3.4,11.3,353.0,460.03,382.45
2018,6,9,7,45,382.5,193.0,3.4,11.45,395.0,501.77,414.26
2018,6,9,8,0,397.0,211.0,3.4,11.6,437.0,561.38,458.97
2018,6,9,8,15,439.0,216.5,3.45,11.85,486.0,612.54,497.3
2018,6,9,8,30,481.0,222.0,3.5,12.1,535.0,663.84,535.11
2018,6,9,8,45,462.5,247.0,3.5,12.35,564.5,681.33,545.39
2018,6,9,9,0,444.0,272.0,3.5,12.6,594.0,695.5,553.34
2018,6,9,9,15,474.5,278.5,3.55,12.85,639.0,733.11,580.04
2018,6,9,9,30,505.0,285.0,3.6,13.1,684.0,768.93,604.98
2018,6,9,9,45,505.0,302.5,3.65,13.4,716.0,785.03,614.55
2018,6,9,10,0,505.0,320.0,3.7,13.7,748.0,798.22,622.16
2018,6,9,10,15,503.0,335.5,3.8,13.95,773.0,804.8,625.41
2018,6,9,10,30,501.0,351.0,3.9,14.2,798.0,808.42,626.63
2018,6,9,10,45,492.0,367.0,4.0,14.45,814.5,803.23,621.49
2018,6,9,11,0,483.0,383.0,4.1,14.7,831.0,795.21,614.43
2018,6,9,11,15,513.0,376.0,4.15,14.8,858.0,798.8,616.95
2018,6,9,11,30,543.0,369.0,4.2,14.9,885.0,798.69,616.67
2018,6,9,11,45,605.5,335.0,4.3,15.05,914.5,798.78,617.65
2018,6,9,12,0,668.0,301.0,4.4,15.2,944.0,791.62,613.26
2018,6,9,12,15,785.0,223.5,4.45,15.25,978.5,787.54,611.97
2018,6,9,12,30,902.0,146.0,4.5,15.3,1013.0,758.13,591.97
2018,6,9,12,45,921.0,132.5,4.55,15.35,1011.5,722.23,564.16
2018,6,9,13,0,940.0,119.0,4.6,15.4,1010.0,682.36,532.61
2018,6,9,13,15,838.5,178.0,4.65,15.35,963.5,625.89,486.82
2018,6,9,13,30,737.0,237.0,4.7,15.3,917.0,570.26,441.52
2018,6,9,13,45,754.5,219.5,4.7,15.3,901.0,522.53,401.69
2018,6,9,14,0,772.0,202.0,4.7,15.3,885.0,471.94,358.32
2018,6,9,14,15,682.0,237.5,4.75,15.15,826.5,413.92,310.14
2018,6,9,14,30,592.0,273.0,4.8,15.0,768.0,363.59,268.55
2018,6,9,14,45,661.0,227.5,4.85,14.85,759.0,311.82,221.41
2018,6,9,15,0,730.0,182.0,4.9,14.7,750.0,252.12,168.07
2018,6,9,15,15,791.5,144.5,4.9,14.7,732.0,195.35,121.05
2018,6,9,15,30,853.0,107.0,4.9,14.7,714.0,133.3,81.19
2018,6,9,15,45,844.0,99.0,4.9,14.4,668.0,90.11,72.78
2018,6,9,16,0,835.0,91.0,4.9,14.1,622.0,85.24,68.89
2018,6,9,16,15,812.5,88.5,4.85,13.85,573.0,74.77,60.04
2018,6,9,16,30,790.0,86.0,4.8,13.6,524.0,73.11,58.86
2018,6,9,16,45,727.0,90.0,4.8,13.4,464.0,75.06,60.84
2018,6,9,17,0,664.0,94.0,4.8,13.2,404.0,71.42,57.89
2018,6,9,17,15,606.0,93.5,4.75,12.9,351.5,70.94,57.74
2018,6,9,17,30,548.0,93.0,4.7,12.6,299.0,70.74,57.81
2018,6,9,17,45,501.0,84.5,4.65,12.35,251.5,65.04,52.9
2018,6,9,18,0,454.0,76.0,4.6,12.1,204.0,59.21,47.75
2018,6,9,18,15,429.0,64.0,4.55,11.85,166.0,50.73,40.06
2018,6,9,18,30,404.0,52.0,4.5,11.6,128.0,41.9,31.88
2018,6,9,18,45,318.5,42.0,4.4,11.3,91.5,34.01,24.36
2018,6,9,19,0,233.0,32.0,4.3,11.0,55.0,24.41,14.74
2018,6,9,19,15,135.5,20.5,4.25,10.9,32.0,15.57,0.0
2018,6,9,19,30,38.0,9.0,4.2,10.8,9.0,7.08,0.0
2018,6,9,19,45,19.0,4.5,4.15,10.65,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,6,10,4,45,34.5,6.0,3.1,7.45,7.0,0.0,0.0
2018,6,10,5,0,69.0,12.0,3.1,7.6,14.0,26.15,0.0
2018,6,10,5,15,182.5,25.0,3.05,8.0,43.0,93.87,49.23
2018,6,10,5,30,296.0,38.0,3.0,8.4,72.0,164.59,125.63
2018,6,10,5,45,388.0,47.0,2.95,8.85,113.5,230.41,185.72
2018,6,10,6,0,480.0,56.0,2.9,9.3,155.0,305.32,252.31
2018,6,10,6,15,550.0,62.5,2.85,10.0,205.0,374.73,312.78
2018,6,10,6,30,620.0,69.0,2.8,10.7,255.0,449.61,375.58
2018,6,10,6,45,663.5,73.5,2.75,11.4,305.5,510.89,425.15
2018,6,10,7,0,707.0,78.0,2.7,12.1,356.0,574.02,474.23
2018,6,10,7,15,737.5,81.5,2.65,12.75,406.5,625.76,512.79
2018,6,10,7,30,768.0,85.0,2.6,13.4,457.0,680.09,551.43
2018,6,10,7,45,791.0,88.5,2.6,14.1,506.5,728.07,583.47
2018,6,10,8,0,814.0,92.0,2.6,14.8,556.0,774.61,613.71
2018,6,10,8,15,832.0,94.5,2.55,15.3,603.0,814.11,638.38
2018,6,10,8,30,850.0,97.0,2.5,15.8,650.0,841.71,654.23
2018,6,10,8,45,864.5,98.0,2.45,16.3,693.0,871.1,671.23
2018,6,10,9,0,879.0,99.0,2.4,16.8,736.0,897.55,685.96
2018,6,10,9,15,889.5,100.0,2.45,17.1,774.5,917.24,697.39
2018,6,10,9,30,900.0,101.0,2.5,17.4,813.0,933.49,706.57
2018,6,10,9,45,909.0,101.0,2.5,17.75,846.0,943.75,711.21
2018,6,10,10,0,918.0,101.0,2.5,18.1,879.0,950.3,713.5
2018,6,10,10,15,925.5,100.5,2.65,18.2,906.0,951.18,714.18
2018,6,10,10,30,933.0,100.0,2.8,18.3,933.0,948.19,712.37
2018,6,10,10,45,939.5,98.5,2.9,18.45,954.0,939.46,706.22
2018,6,10,11,0,946.0,97.0,3.0,18.6,975.0,926.86,697.57
2018,6,10,11,15,949.0,96.5,3.15,18.55,988.5,908.32,685.8
2018,6,10,11,30,952.0,96.0,3.3,18.5,1002.0,886.08,671.47
2018,6,10,11,45,954.5,94.5,3.4,18.5,1008.0,858.98,653.28
2018,6,10,12,0,957.0,93.0,3.5,18.5,1014.0,828.49,632.63
2018,6,10,12,15,956.0,93.5,3.6,18.45,1013.0,793.78,609.0
2018,6,10,12,30,955.0,94.0,3.7,18.4,1012.0,756.14,581.47
2018,6,10,12,45,952.5,94.0,3.75,18.3,1003.5,714.33,549.89
2018,6,10,13,0,950.0,94.0,3.8,18.2,995.0,670.05,515.69
2018,6,10,13,15,947.5,93.0,3.85,18.1,979.5,622.71,478.28
2018,6,10,13,30,945.0,92.0,3.9,18.0,964.0,573.25,438.15
2018,6,10,13,45,942.5,90.5,3.95,17.9,942.5,521.5,395.02
2018,6,10,14,0,940.0,89.0,4.0,17.8,921.0,468.04,349.21
2018,6,10,14,15,934.0,87.5,4.05,17.7,892.0,411.76,300.0
2018,6,10,14,30,928.0,86.0,4.1,17.6,863.0,354.59,249.13
2018,6,10,14,45,921.0,83.5,4.1,17.45,828.5,295.82,196.96
2018,6,10,15,0,914.0,81.0,4.1,17.3,794.0,236.76,146.27
2018,6,10,15,15,904.0,80.0,4.1,17.3,755.0,178.22,101.25
2018,6,10,15,30,894.0,79.0,4.1,17.3,716.0,120.18,68.31
2018,6,10,15,45,882.0,77.0,4.15,16.85,672.5,78.17,61.85
2018,6,10,16,0,870.0,75.0,4.2,16.4,629.0,76.39,60.64
2018,6,10,16,15,854.5,72.0,4.2,16.1,582.0,73.74,58.62
2018,6,10,16,30,839.0,69.0,4.2,15.8,535.0,70.95,56.46
2018,6,10,16,45,818.5,67.0,4.25,15.55,486.5,68.58,54.65
2018,6,10,17,0,798.0,65.0,4.3,15.3,438.0,66.11,52.75
2018,6,10,17,15,769.5,62.0,4.25,14.9,388.0,56.63,44.66
2018,6,10,17,30,741.0,59.0,4.2,14.5,338.0,53.89,42.45
2018,6,10,17,45,701.5,55.0,4.2,14.1,288.5,50.21,39.34
2018,6,10,18,0,662.0,51.0,4.2,13.7,239.0,46.54,36.14
2018,6,10,18,15,604.0,46.5,4.05,13.3,192.5,42.28,32.3
2018,6,10,18,30,546.0,42.0,3.9,12.9,146.0,35.14,25.72
2018,6,10,18,45,454.0,35.5,3.8,12.5,105.5,29.52,20.33
2018,6,10,19,0,362.0,29.0,3.7,12.1,65.0,24.07,14.47
2018,6,10,19,15,221.5,19.0,3.65,11.85,37.5,15.65,0.0
2018,6,10,19,30,81.0,9.0,3.6,11.6,10.0,7.08,0.0
2018,6,10,19,45,40.5,4.5,3.5,11.35,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,11,4,45,52.5,6.0,2.65,10.4,7.5,0.0,0.0
2018,6,11,5,0,105.0,12.0,2.6,10.5,15.0,34.75,0.0
2018,6,11,5,15,234.0,23.0,2.6,10.95,45.5,108.31,56.67
2018,6,11,5,30,363.0,34.0,2.6,11.4,76.0,184.62,139.1
2018,6,11,5,45,437.5,42.0,2.55,11.8,116.0,245.3,195.14
2018,6,11,6,0,512.0,50.0,2.5,12.2,156.0,313.27,255.58
2018,6,11,6,15,586.0,54.0,2.45,12.85,206.0,383.07,315.72
2018,6,11,6,30,660.0,58.0,2.4,13.5,256.0,456.62,376.74
2018,6,11,6,45,699.0,62.0,2.4,14.2,306.0,516.35,424.49
2018,6,11,7,0,738.0,66.0,2.4,14.9,356.0,577.43,471.4
2018,6,11,7,15,765.5,69.0,2.35,15.6,406.0,630.27,510.01
2018,6,11,7,30,793.0,72.0,2.3,16.3,456.0,682.68,545.84
2018,6,11,7,45,814.0,75.5,2.3,16.95,505.5,729.91,576.83
2018,6,11,8,0,835.0,79.0,2.3,17.6,555.0,767.65,600.33
2018,6,11,8,15,851.0,82.0,2.3,18.1,602.0,806.19,624.37
2018,6,11,8,30,867.0,85.0,2.3,18.6,649.0,842.29,646.29
2018,6,11,8,45,879.0,86.5,2.3,19.05,691.5,870.55,662.66
2018,6,11,9,0,891.0,88.0,2.3,19.5,734.0,895.74,676.88
2018,6,11,9,15,897.0,92.5,2.35,19.85,772.5,915.45,688.06
2018,6,11,9,30,903.0,97.0,2.4,20.2,811.0,931.47,696.85
2018,6,11,9,45,906.0,101.5,2.45,20.55,843.5,940.94,701.36
2018,6,11,10,0,909.0,106.0,2.5,20.9,876.0,946.49,703.43
2018,6,11,10,15,915.0,107.0,2.55,21.2,903.5,947.46,702.73
2018,6,11,10,30,921.0,108.0,2.6,21.5,931.0,944.55,699.63
2018,6,11,10,45,925.5,109.0,2.7,21.8,952.0,936.4,693.62
2018,6,11,11,0,930.0,110.0,2.8,22.1,973.0,924.39,685.14
2018,6,11,11,15,933.0,110.5,2.9,22.25,987.5,906.82,673.41
2018,6,11,11,30,936.0,111.0,3.0,22.4,1002.0,885.56,659.24
2018,6,11,11,45,938.0,110.5,3.1,22.55,1008.5,859.08,641.52
2018,6,11,12,0,940.0,110.0,3.2,22.7,1015.0,829.27,621.47
2018,6,11,12,15,942.0,108.5,3.3,22.75,1015.0,795.47,598.65
2018,6,11,12,30,944.0,107.0,3.4,22.8,1015.0,758.66,571.92
2018,6,11,12,45,944.5,106.0,3.55,22.85,1008.0,718.36,542.23
2018,6,11,13,0,945.0,105.0,3.7,22.9,1001.0,675.41,509.77
2018,6,11,13,15,943.0,103.0,3.8,22.9,985.5,627.75,472.9
2018,6,11,13,30,941.0,101.0,3.9,22.9,970.0,577.98,433.34
2018,6,11,13,45,937.0,100.5,4.0,22.9,948.5,526.37,391.14
2018,6,11,14,0,933.0,100.0,4.1,22.9,927.0,473.18,346.43
2018,6,11,14,15,927.0,99.0,4.15,22.85,898.5,417.54,298.67
2018,6,11,14,30,921.0,98.0,4.2,22.8,870.0,360.98,249.31
2018,6,11,14,45,913.5,96.0,4.25,22.75,835.5,302.7,198.6
2018,6,11,15,0,906.0,94.0,4.3,22.7,801.0,244.18,149.38
2018,6,11,15,15,895.5,92.5,4.3,22.7,761.5,185.55,105.18
2018,6,11,15,30,885.0,91.0,4.3,22.7,722.0,127.47,72.63
2018,6,11,15,45,872.0,88.5,4.35,22.35,678.0,84.81,66.05
2018,6,11,16,0,859.0,86.0,4.4,22.0,634.0,82.89,64.75
2018,6,11,16,15,842.5,83.5,4.4,21.7,587.0,80.73,63.21
2018,6,11,16,30,826.0,81.0,4.4,21.4,540.0,70.6,54.88
2018,6,11,16,45,804.5,78.0,4.4,21.05,491.0,68.39,53.28
2018,6,11,17,0,783.0,75.0,4.4,20.7,442.0,66.12,51.6
2018,6,11,17,15,753.5,71.0,4.35,20.05,391.5,62.91,49.15
2018,6,11,17,30,724.0,67.0,4.3,19.4,341.0,59.65,46.6
2018,6,11,17,45,682.0,63.0,4.3,18.8,291.0,56.16,43.78
2018,6,11,18,0,640.0,59.0,4.3,18.2,241.0,48.65,37.32
2018,6,11,18,15,578.5,53.5,4.25,17.5,194.0,44.09,33.31
2018,6,11,18,30,517.0,48.0,4.2,16.8,147.0,39.6,29.2
2018,6,11,18,45,422.0,40.0,4.1,16.1,106.0,32.96,22.99
2018,6,11,19,0,327.0,32.0,4.0,15.4,65.0,26.43,16.25
2018,6,11,19,15,196.0,20.5,4.0,15.05,37.5,16.86,0.0
2018,6,11,19,30,65.0,9.0,4.0,14.7,10.0,7.08,0.0
2018,6,11,19,45,32.5,4.5,3.95,14.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,12,4,45,64.5,7.0,3.2,12.75,8.5,0.0,0.0
2018,6,12,5,0,129.0,14.0,3.2,13.0,17.0,41.98,0.0
2018,6,12,5,15,272.5,23.0,3.15,13.75,48.5,119.49,62.15
2018,6,12,5,30,416.0,32.0,3.1,14.5,80.0,201.0,149.62
2018,6,12,5,45,502.0,38.5,3.05,15.25,123.5,267.35,209.9
2018,6,12,6,0,588.0,45.0,3.0,16.0,167.0,339.69,273.23
2018,6,12,6,15,642.5,50.0,2.95,16.5,215.5,404.69,329.27
2018,6,12,6,30,697.0,55.0,2.9,17.0,264.0,473.39,386.05
2018,6,12,6,45,734.0,59.0,2.9,17.5,315.0,533.48,434.0
2018,6,12,7,0,771.0,63.0,2.9,18.0,366.0,594.7,480.95
2018,6,12,7,15,798.0,65.5,2.95,18.55,416.5,647.88,520.25
2018,6,12,7,30,825.0,68.0,3.0,19.1,467.0,693.82,551.62
2018,6,12,7,45,844.5,70.5,3.05,19.7,516.5,739.33,581.72
2018,6,12,8,0,864.0,73.0,3.1,20.3,566.0,783.14,609.97
2018,6,12,8,15,879.0,75.5,3.15,20.75,613.0,821.19,634.03
2018,6,12,8,30,894.0,78.0,3.2,21.2,660.0,856.68,656.01
2018,6,12,8,45,906.0,80.0,3.25,21.65,703.5,886.17,673.63
2018,6,12,9,0,918.0,82.0,3.3,22.1,747.0,912.48,689.0
2018,6,12,9,15,927.0,83.5,3.4,22.3,786.0,932.18,700.84
2018,6,12,9,30,936.0,85.0,3.5,22.5,825.0,948.26,710.34
2018,6,12,9,45,943.0,86.0,3.55,22.7,858.5,958.25,715.51
2018,6,12,10,0,950.0,87.0,3.6,22.9,892.0,964.36,718.23
2018,6,12,10,15,955.0,88.5,3.65,23.0,919.5,965.21,717.85
2018,6,12,10,30,960.0,90.0,3.7,23.1,947.0,962.04,714.94
2018,6,12,10,45,964.0,90.0,3.8,23.25,968.0,952.51,708.07
2018,6,12,11,0,968.0,90.0,3.9,23.4,989.0,939.03,698.68
2018,6,12,11,15,970.0,91.5,3.95,23.4,1003.5,921.3,686.62
2018,6,12,11,30,972.0,93.0,4.0,23.4,1018.0,899.75,672.04
2018,6,12,11,45,973.5,93.0,4.05,23.45,1025.0,872.78,653.66
2018,6,12,12,0,975.0,93.0,4.1,23.5,1032.0,842.35,632.88
2018,6,12,12,15,975.5,93.5,4.2,23.45,1032.5,808.27,609.95
2018,6,12,12,30,976.0,94.0,4.3,23.4,1033.0,771.08,583.12
2018,6,12,12,45,975.0,93.5,4.35,23.35,1025.0,729.16,551.78
2018,6,12,13,0,974.0,93.0,4.4,23.3,1017.0,684.58,517.75
2018,6,12,13,15,971.5,92.5,4.45,23.15,1002.0,636.64,480.62
2018,6,12,13,30,969.0,92.0,4.5,23.0,987.0,586.52,440.72
2018,6,12,13,45,965.5,91.0,4.55,22.85,965.0,533.54,397.41
2018,6,12,14,0,962.0,90.0,4.6,22.7,943.0,478.89,351.45
2018,6,12,14,15,957.0,89.0,4.65,22.55,915.0,422.21,302.65
2018,6,12,14,30,952.0,88.0,4.7,22.4,887.0,364.46,252.03
2018,6,12,14,45,944.5,87.0,4.7,22.2,852.5,305.23,200.22
2018,6,12,15,0,937.0,86.0,4.7,22.0,818.0,245.69,149.85
2018,6,12,15,15,927.5,84.0,4.7,22.0,778.0,185.18,103.88
2018,6,12,15,30,918.0,82.0,4.7,22.0,738.0,125.11,69.82
2018,6,12,15,45,905.5,80.5,4.7,21.55,694.0,80.99,63.06
2018,6,12,16,0,893.0,79.0,4.7,21.1,650.0,79.53,62.15
2018,6,12,16,15,876.5,77.5,4.7,20.75,602.5,77.84,61.0
2018,6,12,16,30,860.0,76.0,4.7,20.4,555.0,76.05,59.76
2018,6,12,16,45,838.5,73.0,4.7,20.05,504.5,73.04,57.49
2018,6,12,17,0,817.0,70.0,4.7,19.7,454.0,63.25,49.33
2018,6,12,17,15,788.0,67.0,4.65,19.2,403.0,60.6,47.32
2018,6,12,17,30,759.0,64.0,4.6,18.7,352.0,57.94,45.24
2018,6,12,17,45,717.5,60.0,4.55,18.15,301.0,54.32,42.28
2018,6,12,18,0,676.0,56.0,4.5,17.6,250.0,50.71,39.23
2018,6,12,18,15,615.0,51.0,4.45,16.95,201.5,46.12,35.18
2018,6,12,18,30,554.0,46.0,4.4,16.3,153.0,38.32,28.14
2018,6,12,18,45,457.5,39.5,4.35,15.65,111.0,32.76,22.88
2018,6,12,19,0,361.0,33.0,4.3,15.0,69.0,27.4,17.16
2018,6,12,19,15,219.0,21.5,4.3,14.6,40.0,17.76,0.0
2018,6,12,19,30,77.0,10.0,4.3,14.2,11.0,7.87,0.0
2018,6,12,19,45,38.5,5.0,4.3,13.75,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,36.52,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,113.0,59.2
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,193.45,145.64
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,260.45,207.27
