Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,336.14,274.72
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,397.93,329.46
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,466.43,387.68
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,527.1,437.51
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,589.07,486.55
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,642.68,527.52
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,695.74,565.73
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,734.79,591.9
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,779.02,621.48
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,816.62,646.0
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,851.72,668.4
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,880.14,685.76
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,905.39,700.77
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,924.66,711.93
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,940.31,720.59
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,950.36,725.43
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,956.54,727.71
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,957.74,726.61
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,955.0,722.94
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,946.02,715.35
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,933.13,705.22
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,915.05,692.2
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,893.23,676.68
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,866.59,657.85
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,836.53,636.65
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,801.52,612.54
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,763.68,584.4
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,721.55,552.24
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,677.2,517.75
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,630.24,480.8
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,581.21,441.19
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,529.44,398.21
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,476.07,352.76
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,420.52,304.61
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,364.12,254.89
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,306.38,204.1
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,248.43,154.79
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,189.55,109.68
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,131.26,76.11
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,87.79,69.3
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,86.25,68.38
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,75.85,59.8
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,74.3,58.77
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,71.85,56.96
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,69.33,55.06
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,66.6,52.98
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,63.85,50.83
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,55.49,43.67
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,52.01,40.71
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,46.84,36.1
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,41.7,31.35
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,35.19,25.17
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,28.81,18.51
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,16.79,0.08
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,7.08,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,17.87,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,49.45,23.86
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,77.2,56.8
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,180.21,143.77
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,300.76,246.53
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,372.84,308.8
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,451.25,374.29
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,512.09,423.38
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,572.16,470.01
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,626.68,510.51
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,680.97,548.84
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,728.35,579.97
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,774.24,609.18
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,813.22,632.95
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,840.55,648.07
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,870.55,665.26
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,897.52,680.11
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,919.09,692.43
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,937.28,702.53
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,948.97,708.48
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,956.99,712.13
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,958.3,712.43
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,955.64,710.24
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,947.2,703.93
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,934.82,695.14
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,916.39,683.14
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,894.24,668.65
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,866.85,650.98
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,836.13,630.87
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,801.84,607.61
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,764.58,580.29
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,723.14,549.55
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,679.16,516.15
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,632.01,479.4
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,582.81,440.04
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,531.03,397.45
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,477.75,352.44
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,421.79,304.22
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,364.92,254.36
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,307.18,203.8
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,249.2,154.64
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,190.26,109.64
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,131.89,76.05
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,87.15,68.65
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,85.3,67.43
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,83.21,65.95
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,73.23,57.72
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,71.43,56.46
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,69.6,55.16
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,66.84,53.06
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,64.06,50.91
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,56.03,44.06
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,52.89,41.41
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,48.07,37.15
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,43.33,32.77
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,36.83,26.61
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,30.48,19.98
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,17.13,0.92
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,6.29,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,29.67,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,99.85,51.82
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,173.9,131.04
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,238.39,189.92
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,311.36,254.72
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,375.17,310.84
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,443.31,368.67
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,502.64,417.47
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,561.28,464.09
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,615.41,505.75
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,669.35,545.63
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,716.58,578.71
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,762.34,610.12
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,801.45,635.74
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,828.81,652.49
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,858.36,670.61
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,884.97,686.44
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,906.04,698.96
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,923.76,709.17
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,935.16,714.93
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,942.87,718.28
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,944.59,717.73
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,942.42,714.69
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,934.06,708.0
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,921.87,698.85
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,904.58,686.45
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,883.61,671.6
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,857.0,652.64
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,827.08,631.41
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,793.33,608.05
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,756.71,580.8
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,716.66,550.47
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,674.11,517.56
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,627.96,481.42
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,579.77,442.61
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,528.63,400.26
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,475.99,355.42
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,420.81,307.43
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,364.74,257.79
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,307.87,207.5
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,250.87,158.64
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,192.79,113.7
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,135.34,80.02
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,91.17,72.92
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,81.33,64.84
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,80.62,64.5
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,79.89,64.15
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,78.31,63.07
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,76.72,61.99
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,68.2,54.81
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,65.51,52.71
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,62.25,50.02
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,59.03,47.28
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,53.38,42.23
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,47.74,36.99
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,37.36,27.32
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,29.54,19.41
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,18.91,2.35
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,8.65,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,29.36,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,98.53,50.65
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,171.41,127.82
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,236.23,184.82
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,309.66,246.58
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,374.51,301.07
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,443.85,357.39
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,505.13,405.62
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,568.21,453.63
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,620.39,491.81
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,675.35,530.68
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,718.62,559.2
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,759.82,585.92
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,766.78,588.21
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,764.5,584.61
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,781.1,594.26
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,794.43,601.48
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,806.45,608.81
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,815.49,614.19
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,778.43,587.41
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,735.13,555.33
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,703.42,531.53
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,657.34,497.46
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,631.57,478.6
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,604.58,458.53
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,662.17,502.54
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,699.0,530.95
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,743.57,564.24
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,769.98,584.39
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,740.61,563.22
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,708.77,540.19
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,684.97,522.86
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,657.04,501.7
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,626.41,477.98
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,595.42,452.24
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,542.52,408.75
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,487.89,362.6
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,431.0,313.36
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,373.03,262.21
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,313.51,209.71
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,253.57,158.36
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,193.28,111.65
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,133.45,76.55
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,86.34,68.66
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,85.01,67.92
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,83.1,66.59
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,73.24,58.38
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,71.68,57.32
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,70.11,56.25
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,67.62,54.37
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,65.15,52.47
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,57.35,45.75
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,54.54,43.36
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,50.45,39.7
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,46.52,36.0
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,39.64,29.42
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,30.34,20.2
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,19.67,3.31
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,9.44,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,22.69,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,87.0,44.29
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,151.76,114.16
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,212.7,169.03
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,286.95,233.88
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,351.61,289.78
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,421.07,347.82
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,481.9,397.0
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,544.87,446.11
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,599.81,486.9
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,655.01,526.46
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,700.34,557.21
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,747.94,588.51
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,787.92,613.22
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,825.71,635.96
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,857.02,653.72
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,885.46,669.31
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,896.06,673.76
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,914.39,683.65
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,926.51,688.5
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,935.03,691.09
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,936.67,690.22
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,934.51,687.09
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,926.26,680.19
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,914.23,671.03
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,897.17,659.83
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,876.5,646.32
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,850.31,628.56
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,820.91,608.7
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,787.35,586.37
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,751.03,560.79
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,710.71,531.81
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,668.05,500.38
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,622.43,465.83
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,574.95,428.89
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,524.51,388.92
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,472.79,346.62
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,418.7,301.15
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,363.91,254.12
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,308.01,206.03
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,252.15,159.24
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,196.07,116.5
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,132.44,77.55
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,86.84,68.82
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,85.38,67.99
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,83.7,66.87
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,81.9,65.65
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,79.17,63.62
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,70.48,56.37
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,67.2,53.82
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,63.85,51.15
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,59.92,47.89
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,55.96,44.51
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,50.65,39.76
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,45.34,34.84
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,37.83,27.75
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,28.23,18.39
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,17.87,2.95
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,7.87,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.15,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,8.74,0.0
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,14.46,6.35
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,22.5,13.57
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,30.57,20.71
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,35.95,25.44
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,41.34,30.05
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,45.96,33.9
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,50.61,37.68
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,79.3,61.72
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,109.36,86.39
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,142.71,113.41
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,176.72,140.4
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,373.88,298.4
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,553.99,432.29
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,707.06,541.38
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,848.8,634.6
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,850.56,632.31
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,847.68,628.99
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,853.76,631.88
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,856.31,632.42
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,853.86,630.88
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,840.51,622.13
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,829.8,614.9
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,808.34,600.43
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,784.63,584.62
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,758.33,566.42
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,766.36,572.47
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,769.52,574.62
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,754.17,564.89
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,747.09,560.03
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,691.81,519.74
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,645.65,485.27
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,586.53,440.86
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,528.1,396.4
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,495.37,369.57
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,456.67,336.42
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,411.9,297.28
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,362.03,252.61
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,305.84,203.83
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,249.4,156.18
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,192.76,112.83
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,136.71,79.97
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,90.14,71.36
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,79.05,62.3
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,77.11,60.91
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,75.05,59.41
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,72.75,57.71
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,70.37,55.93
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,67.02,53.3
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,63.6,50.55
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,55.34,43.48
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,51.91,40.55
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,46.79,36.02
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,41.68,31.32
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,34.79,24.85
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,27.95,18.01
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,18.47,3.58
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,8.65,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,11.98,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,48.7,22.02
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,85.19,62.25
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,131.54,103.11
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,183.94,148.81
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,256.66,210.82
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,325.69,268.63
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,297.15,245.3
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,258.54,212.82
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,407.43,333.82
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,539.36,436.2
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,553.07,443.92
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,562.69,449.19
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,600.37,475.4
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,636.86,499.99
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,721.44,560.0
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,798.75,612.89
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,864.22,654.31
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,923.47,690.45
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,935.14,694.63
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,943.13,696.99
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,945.2,696.84
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,943.36,694.31
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,935.74,688.27
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,924.23,679.83
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,907.17,669.58
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,886.38,656.77
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,859.84,639.73
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,829.93,620.3
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,795.85,597.97
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,758.89,571.8
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,717.5,541.7
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,673.77,509.06
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,627.5,473.62
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,579.08,435.44
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,528.08,394.01
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,475.48,350.03
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,420.45,302.99
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,364.38,254.1
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,306.92,203.84
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,249.02,154.58
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,190.65,109.55
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,132.75,75.3
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,84.26,66.23
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,82.36,64.99
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,79.91,63.18
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,77.32,61.24
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,67.08,52.71
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,64.76,50.98
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,62.26,49.08
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,59.74,47.13
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,55.89,43.94
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,52.02,40.65
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,43.85,33.42
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,39.72,29.61
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,33.87,24.07
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,28.15,18.22
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,18.98,4.21
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,9.44,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,11.88,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,91.35,44.32
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,179.49,134.55
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,250.18,198.57
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,331.04,269.71
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,395.53,326.21
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,461.99,382.36
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,523.39,432.24
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,586.25,481.31
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,641.39,522.78
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,696.23,561.79
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,736.42,588.46
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,781.8,618.47
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,820.63,643.3
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,857.0,666.09
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,887.07,684.08
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,914.03,699.81
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,925.5,705.28
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,932.37,707.84
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,950.68,718.75
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,965.45,727.21
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,966.92,727.1
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,964.43,724.58
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,956.58,718.99
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,944.75,710.84
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,926.41,698.25
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,904.28,683.16
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,877.24,665.02
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,846.74,644.42
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,811.95,620.67
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,774.18,593.1
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,732.55,561.8
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,688.37,527.87
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,640.34,490.28
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,590.14,449.95
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,537.49,406.49
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,483.17,360.36
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,427.16,311.56
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,370.06,260.9
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,311.26,208.78
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,252.08,157.77
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,192.1,110.83
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,132.54,74.93
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,82.32,65.25
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,80.63,64.11
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,78.7,62.71
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,76.64,61.21
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,74.03,59.21
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,64.56,51.22
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,61.98,49.23
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,59.38,47.17
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,55.85,44.23
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,52.32,41.2
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,43.73,33.54
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,39.15,29.29
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,33.22,23.66
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,27.42,17.74
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,19.02,4.61
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,10.23,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,23.35,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,96.83,46.26
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,176.72,132.52
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,247.88,197.16
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,329.41,269.16
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,395.52,327.03
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,463.6,384.41
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,524.61,434.11
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,587.05,483.01
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,642.54,524.42
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,697.68,563.3
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,745.81,595.31
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,784.49,619.74
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,822.81,642.92
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,858.68,663.84
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,888.68,680.48
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,915.6,694.81
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,937.44,706.07
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,955.73,714.91
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,967.3,719.29
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,975.06,721.26
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,976.41,720.42
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,973.7,717.09
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,964.56,710.0
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,951.41,700.43
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,933.07,688.73
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,910.89,674.49
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,884.14,657.01
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,853.85,637.06
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,818.45,613.71
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,780.07,586.72
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,737.24,555.37
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,692.02,521.48
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,644.5,484.73
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,594.78,445.28
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,541.95,402.34
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,487.48,356.84
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,430.66,308.37
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,372.82,258.08
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,314.18,207.0
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,255.24,157.09
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,194.78,110.58
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,134.75,74.8
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,83.56,64.95
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,81.89,63.87
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,79.98,62.54
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,77.95,61.1
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,75.02,58.89
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,65.27,50.8
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,62.72,48.91
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,60.15,46.95
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,56.25,43.78
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,52.33,40.49
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,44.1,33.3
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,39.91,29.49
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,33.58,23.62
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,27.37,17.45
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,18.99,4.72
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,10.23,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,31.48,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,84.88,38.5
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,136.61,100.49
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,223.67,174.96
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,324.89,260.49
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,390.27,316.57
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,460.02,374.09
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,518.93,420.98
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,581.76,468.9
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,637.2,509.06
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,692.36,546.84
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,739.98,577.21
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,778.18,600.12
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,817.8,624.16
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,855.01,646.05
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,884.98,663.09
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,911.86,677.97
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,933.3,689.68
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,951.15,699.08
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,961.51,704.13
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,968.02,706.84
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,968.78,706.37
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,965.56,703.49
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,957.44,696.99
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,945.33,688.06
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,927.55,676.78
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,905.96,663.03
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,879.06,645.72
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,848.73,626.03
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,814.01,603.35
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,776.3,576.9
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,734.82,546.87
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,690.82,514.24
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,643.08,478.07
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,593.27,439.29
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,540.47,397.14
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,486.16,352.5
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,430.49,305.6
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,373.84,256.92
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,315.07,206.37
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,255.99,156.87
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,196.73,111.64
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,137.98,76.85
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,86.35,66.72
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,84.47,65.49
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,82.92,64.49
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,73.41,56.78
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,70.9,54.94
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,68.31,53.02
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,65.88,51.26
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,63.45,49.46
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,59.28,46.11
2018,6,22,18,0,643.0,62.0,3.9,20.2,252.0,50.84,38.92
2018,6,22,18,15,582.5,56.5,3.9,19.45,204.0,46.34,35.04
2018,6,22,18,30,522.0,51.0,3.9,18.7,156.0,41.91,31.05
2018,6,22,18,45,429.5,43.5,3.85,17.95,114.5,35.73,25.33
2018,6,22,19,0,337.0,36.0,3.8,17.2,73.0,29.69,19.29
2018,6,22,19,15,210.0,24.0,3.8,16.8,43.5,19.75,5.31
2018,6,22,19,30,83.0,12.0,3.8,16.4,14.0,9.44,0.0
2018,6,22,19,45,41.5,6.0,3.8,16.0,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
