Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,0,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,4,45,50.5,6.5,2.9,14.35,7.5,0.0,0.0
2018,6,23,5,0,101.0,13.0,2.9,14.6,15.0,33.48,0.0
2018,6,23,5,15,239.0,23.0,2.8,15.25,45.0,105.5,46.71
2018,6,23,5,30,377.0,33.0,2.7,15.9,75.0,183.83,134.45
2018,6,23,5,45,470.0,40.0,2.65,16.55,118.0,250.85,194.78
2018,6,23,6,0,563.0,47.0,2.6,17.2,161.0,327.08,260.74
2018,6,23,6,15,621.5,52.0,2.55,17.75,209.5,389.82,314.64
2018,6,23,6,30,680.0,57.0,2.5,18.3,258.0,459.54,371.92
2018,6,23,6,45,720.5,60.5,2.45,18.85,309.0,520.41,420.05
2018,6,23,7,0,761.0,64.0,2.4,19.4,360.0,582.74,467.31
2018,6,23,7,15,789.5,67.0,2.35,20.0,411.0,637.29,506.78
2018,6,23,7,30,818.0,70.0,2.3,20.6,462.0,691.49,543.6
2018,6,23,7,45,840.0,72.5,2.25,21.25,512.0,732.27,569.02
2018,6,23,8,0,862.0,75.0,2.2,21.9,562.0,778.2,597.49
2018,6,23,8,15,878.5,76.5,2.1,22.4,609.5,816.64,619.98
2018,6,23,8,30,895.0,78.0,2.0,22.9,657.0,852.66,640.32
2018,6,23,8,45,907.0,80.0,1.95,23.45,701.0,882.63,656.55
2018,6,23,9,0,919.0,82.0,1.9,24.0,745.0,909.46,670.51
2018,6,23,9,15,928.5,84.0,1.85,24.35,784.5,930.7,681.2
2018,6,23,9,30,938.0,86.0,1.8,24.7,824.0,948.34,689.54
2018,6,23,9,45,945.0,87.5,1.8,25.05,858.5,959.43,694.33
2018,6,23,10,0,952.0,89.0,1.8,25.4,893.0,966.64,696.8
2018,6,23,10,15,957.5,90.0,1.85,25.65,921.0,968.02,696.59
2018,6,23,10,30,963.0,91.0,1.9,25.9,949.0,965.39,694.01
2018,6,23,10,45,967.5,92.0,1.9,26.15,971.5,957.85,687.86
2018,6,23,11,0,972.0,93.0,1.9,26.4,994.0,946.28,679.33
2018,6,23,11,15,974.5,93.5,1.95,26.55,1008.5,928.56,667.82
2018,6,23,11,30,977.0,94.0,2.0,26.7,1023.0,907.0,653.93
2018,6,23,11,45,978.0,94.0,2.05,26.85,1030.0,880.09,636.58
2018,6,23,12,0,979.0,94.0,2.1,27.0,1037.0,849.7,616.93
2018,6,23,12,15,978.0,94.0,2.15,27.05,1036.5,814.49,594.25
2018,6,23,12,30,977.0,94.0,2.2,27.1,1036.0,776.29,568.14
2018,6,23,12,45,975.0,94.5,2.3,27.15,1028.5,734.96,539.04
2018,6,23,13,0,973.0,95.0,2.4,27.2,1021.0,691.02,507.26
2018,6,23,13,15,970.5,94.5,2.45,27.25,1006.5,643.57,471.82
2018,6,23,13,30,968.0,94.0,2.5,27.3,992.0,593.92,433.71
2018,6,23,13,45,964.0,93.0,2.55,27.3,970.0,541.15,392.22
2018,6,23,14,0,960.0,92.0,2.6,27.3,948.0,486.72,348.15
2018,6,23,14,15,954.0,91.0,2.65,27.25,919.5,430.09,301.22
2018,6,23,14,30,948.0,90.0,2.7,27.2,891.0,372.47,252.44
2018,6,23,14,45,940.5,89.0,2.7,27.15,857.0,313.69,202.44
2018,6,23,15,0,933.0,88.0,2.7,27.1,823.0,254.57,153.41
2018,6,23,15,15,923.0,87.0,2.7,27.1,783.5,194.99,108.39
2018,6,23,15,30,913.0,86.0,2.7,27.1,744.0,135.83,73.63
2018,6,23,15,45,900.0,84.0,2.75,26.85,700.0,82.95,63.2
2018,6,23,16,0,887.0,82.0,2.8,26.6,656.0,81.25,62.1
2018,6,23,16,15,868.0,80.5,2.8,26.3,607.5,79.58,60.98
2018,6,23,16,30,849.0,79.0,2.8,26.0,559.0,77.8,59.78
2018,6,23,16,45,826.0,76.5,2.8,25.7,509.0,67.78,51.68
2018,6,23,17,0,803.0,74.0,2.8,25.4,459.0,65.76,50.24
2018,6,23,17,15,770.0,71.5,2.8,24.6,407.0,63.53,48.7
2018,6,23,17,30,737.0,69.0,2.8,23.8,355.0,61.32,47.14
2018,6,23,17,45,691.0,65.5,2.75,23.0,304.0,58.19,44.74
2018,6,23,18,0,645.0,62.0,2.7,22.2,253.0,50.87,38.61
2018,6,23,18,15,581.5,56.5,2.7,21.4,204.5,46.33,34.74
2018,6,23,18,30,518.0,51.0,2.7,20.6,156.0,41.87,30.77
2018,6,23,18,45,423.5,43.5,2.7,19.8,114.0,35.69,25.09
2018,6,23,19,0,329.0,36.0,2.7,19.0,72.0,29.64,19.12
2018,6,23,19,15,207.0,24.0,2.65,18.75,43.0,19.74,5.4
2018,6,23,19,30,85.0,12.0,2.6,18.5,14.0,9.44,0.0
2018,6,23,19,45,42.5,6.0,2.6,18.3,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,18.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,24,4,45,38.0,5.5,0.85,15.75,6.5,0.0,0.0
2018,6,24,5,0,76.0,11.0,0.9,15.4,13.0,26.1,0.0
2018,6,24,5,15,185.5,23.5,0.9,15.4,40.5,89.18,37.5
2018,6,24,5,30,295.0,36.0,0.9,15.4,68.0,157.87,115.11
2018,6,24,5,45,379.5,46.0,0.9,15.4,108.5,220.32,170.84
2018,6,24,6,0,464.0,56.0,0.9,15.4,149.0,291.34,232.02
2018,6,24,6,15,524.0,64.0,0.95,15.7,196.5,355.86,286.66
2018,6,24,6,30,584.0,72.0,1.0,16.0,244.0,425.04,343.12
2018,6,24,6,45,627.0,77.5,1.0,16.3,293.5,485.41,390.54
2018,6,24,7,0,670.0,83.0,1.0,16.6,343.0,547.74,437.63
2018,6,24,7,15,701.5,88.0,1.05,17.05,393.0,603.13,477.97
2018,6,24,7,30,733.0,93.0,1.1,17.5,443.0,658.64,517.15
2018,6,24,7,45,756.5,97.0,1.15,17.95,492.0,703.5,546.93
2018,6,24,8,0,780.0,101.0,1.2,18.4,541.0,750.3,577.12
2018,6,24,8,15,799.0,103.5,1.25,18.6,587.5,790.16,602.52
2018,6,24,8,30,818.0,106.0,1.3,18.8,634.0,827.83,626.19
2018,6,24,8,45,833.5,107.5,1.35,19.0,677.5,858.92,645.23
2018,6,24,9,0,849.0,109.0,1.4,19.2,721.0,876.39,655.15
2018,6,24,9,15,857.0,112.5,1.4,19.25,759.0,896.51,666.75
2018,6,24,9,30,865.0,116.0,1.4,19.3,797.0,913.18,676.06
2018,6,24,9,45,870.5,120.0,1.4,19.3,830.0,924.48,682.08
2018,6,24,10,0,876.0,124.0,1.4,19.3,863.0,932.05,685.83
2018,6,24,10,15,884.5,124.5,1.4,19.25,891.5,935.28,687.04
2018,6,24,10,30,893.0,125.0,1.4,19.2,920.0,934.75,685.98
2018,6,24,10,45,900.5,124.0,1.4,19.15,942.5,928.15,681.15
2018,6,24,11,0,908.0,123.0,1.4,19.1,965.0,917.78,674.04
2018,6,24,11,15,913.0,123.5,1.4,19.05,981.0,902.75,664.04
2018,6,24,11,30,918.0,124.0,1.4,19.0,997.0,884.02,651.71
2018,6,24,11,45,921.5,123.0,1.35,19.0,1005.0,859.23,634.71
2018,6,24,12,0,925.0,122.0,1.3,19.0,1013.0,831.08,615.56
2018,6,24,12,15,915.5,128.0,1.3,18.95,1010.0,795.37,591.6
2018,6,24,12,30,906.0,134.0,1.3,18.9,1007.0,757.21,564.54
2018,6,24,12,45,866.5,153.5,1.25,18.9,983.5,706.1,527.12
2018,6,24,13,0,827.0,173.0,1.2,18.9,960.0,664.04,495.28
2018,6,24,13,15,853.5,157.5,1.2,18.9,959.0,626.34,466.93
2018,6,24,13,30,880.0,142.0,1.2,18.9,958.0,580.97,432.06
2018,6,24,13,45,882.0,137.0,1.2,18.9,939.0,532.34,393.45
2018,6,24,14,0,884.0,132.0,1.2,18.9,920.0,481.68,352.05
2018,6,24,14,15,879.5,129.0,1.2,18.75,892.5,427.95,307.33
2018,6,24,14,30,875.0,126.0,1.2,18.6,865.0,373.22,260.72
2018,6,24,14,45,869.5,122.5,1.2,18.5,832.5,317.12,212.57
2018,6,24,15,0,864.0,119.0,1.2,18.4,800.0,260.56,165.04
2018,6,24,15,15,852.5,116.5,1.2,18.4,760.5,203.47,121.13
2018,6,24,15,30,841.0,114.0,1.2,18.4,721.0,138.9,80.39
2018,6,24,15,45,827.0,111.5,1.3,18.15,678.0,87.67,69.41
2018,6,24,16,0,813.0,109.0,1.4,17.9,635.0,86.84,69.06
2018,6,24,16,15,793.5,106.0,1.45,17.7,588.0,85.45,68.15
2018,6,24,16,30,774.0,103.0,1.5,17.5,541.0,83.98,67.17
2018,6,24,16,45,748.5,99.0,1.55,17.25,491.5,81.6,65.43
2018,6,24,17,0,723.0,95.0,1.6,17.0,442.0,73.03,58.31
2018,6,24,17,15,690.5,90.5,1.6,16.6,392.0,70.17,56.14
2018,6,24,17,30,658.0,86.0,1.6,16.2,342.0,67.26,53.87
2018,6,24,17,45,614.0,80.0,1.6,15.75,292.5,63.06,50.41
2018,6,24,18,0,570.0,74.0,1.6,15.3,243.0,58.83,46.82
2018,6,24,18,15,510.0,66.5,1.55,14.9,196.5,53.24,41.87
2018,6,24,18,30,450.0,59.0,1.5,14.5,150.0,47.64,36.72
2018,6,24,18,45,355.5,48.5,1.45,14.05,108.5,39.33,28.96
2018,6,24,19,0,261.0,38.0,1.4,13.6,67.0,28.89,19.01
2018,6,24,19,15,140.5,23.0,1.4,13.3,37.5,17.46,4.5
2018,6,24,19,30,20.0,8.0,1.4,13.0,8.0,6.29,0.0
2018,6,24,19,45,10.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,10.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,10.9,6.0,6.55,0.0
2018,6,25,5,15,4.0,16.5,3.05,11.3,16.5,13.73,1.28
2018,6,25,5,30,0.0,27.0,3.0,11.7,27.0,20.66,11.29
2018,6,25,5,45,0.5,44.0,3.0,12.1,44.0,35.63,24.57
2018,6,25,6,0,1.0,61.0,3.0,12.5,61.0,50.34,37.51
2018,6,25,6,15,14.0,82.0,2.95,13.1,86.0,75.23,59.04
2018,6,25,6,30,27.0,103.0,2.9,13.7,111.0,109.04,87.93
2018,6,25,6,45,190.0,115.0,2.9,14.3,187.5,241.67,200.79
2018,6,25,7,0,353.0,127.0,2.9,14.9,264.0,382.62,316.52
2018,6,25,7,15,556.5,104.5,2.9,15.45,354.5,521.63,427.45
2018,6,25,7,30,760.0,82.0,2.9,16.0,445.0,662.81,535.56
2018,6,25,7,45,784.5,85.0,2.9,16.5,494.5,711.37,567.95
2018,6,25,8,0,809.0,88.0,2.9,17.0,544.0,758.69,599.32
2018,6,25,8,15,827.5,90.5,2.95,17.45,591.5,798.91,625.38
2018,6,25,8,30,846.0,93.0,3.0,17.9,639.0,827.71,643.02
2018,6,25,8,45,861.0,94.5,3.05,18.35,682.5,858.62,662.09
2018,6,25,9,0,876.0,96.0,3.1,18.8,726.0,886.66,678.99
2018,6,25,9,15,885.0,98.5,3.15,19.1,765.0,907.28,691.1
2018,6,25,9,30,894.0,101.0,3.2,19.4,804.0,924.43,700.9
2018,6,25,9,45,901.0,103.0,3.25,19.7,837.5,935.62,706.72
2018,6,25,10,0,908.0,105.0,3.3,20.0,871.0,943.08,710.15
2018,6,25,10,15,917.0,105.5,3.35,20.2,900.5,947.07,711.63
2018,6,25,10,30,926.0,106.0,3.4,20.4,930.0,947.18,710.64
2018,6,25,10,45,933.5,104.5,3.5,20.65,952.5,940.16,705.15
2018,6,25,11,0,941.0,103.0,3.6,20.9,975.0,929.26,697.18
2018,6,25,11,15,946.0,103.5,3.7,21.0,991.5,914.12,686.82
2018,6,25,11,30,951.0,104.0,3.8,21.1,1008.0,895.16,673.91
2018,6,25,11,45,954.5,103.0,3.9,21.2,1016.5,869.97,656.72
2018,6,25,12,0,958.0,102.0,4.0,21.3,1025.0,841.28,637.1
2018,6,25,12,15,958.5,102.5,4.1,21.25,1026.0,808.21,614.68
2018,6,25,12,30,959.0,103.0,4.2,21.2,1027.0,772.07,588.46
2018,6,25,12,45,957.5,103.0,4.35,21.15,1020.0,731.3,558.11
2018,6,25,13,0,956.0,103.0,4.5,21.1,1013.0,687.95,525.36
2018,6,25,13,15,956.0,101.5,4.55,20.95,1000.0,641.93,489.46
2018,6,25,13,30,956.0,100.0,4.6,20.8,987.0,593.53,450.66
2018,6,25,13,45,954.5,98.0,4.65,20.65,966.5,541.82,408.14
2018,6,25,14,0,953.0,96.0,4.7,20.5,946.0,488.24,362.81
2018,6,25,14,15,948.5,94.5,4.7,20.3,918.5,432.18,314.28
2018,6,25,14,30,944.0,93.0,4.7,20.1,891.0,374.98,263.82
2018,6,25,14,45,937.5,91.5,4.7,19.95,857.5,316.32,211.93
2018,6,25,15,0,931.0,90.0,4.7,19.8,824.0,257.22,160.98
2018,6,25,15,15,921.0,88.5,4.7,19.8,784.5,197.39,113.9
2018,6,25,15,30,911.0,87.0,4.7,19.8,745.0,138.01,77.27
2018,6,25,15,45,898.0,86.0,4.7,19.15,701.5,84.08,66.25
2018,6,25,16,0,885.0,85.0,4.7,18.5,658.0,83.03,65.75
2018,6,25,16,15,868.5,83.0,4.7,18.15,611.0,81.15,64.44
2018,6,25,16,30,852.0,81.0,4.7,17.8,564.0,79.14,63.02
2018,6,25,16,45,829.5,78.5,4.7,17.4,513.5,69.22,54.75
2018,6,25,17,0,807.0,76.0,4.7,17.0,463.0,67.25,53.33
2018,6,25,17,15,776.0,73.0,4.7,16.5,411.5,64.73,51.42
2018,6,25,17,30,745.0,70.0,4.7,16.0,360.0,62.2,49.48
2018,6,25,17,45,701.5,66.5,4.65,15.55,309.0,59.12,46.97
2018,6,25,18,0,658.0,63.0,4.6,15.1,258.0,51.76,40.57
2018,6,25,18,15,597.0,57.5,4.5,14.6,209.5,47.25,36.57
2018,6,25,18,30,536.0,52.0,4.4,14.1,161.0,42.81,32.47
2018,6,25,18,45,441.0,45.0,4.3,13.65,118.5,37.02,26.95
2018,6,25,19,0,346.0,38.0,4.2,13.2,76.0,31.41,21.16
2018,6,25,19,15,216.0,25.5,4.15,12.9,45.5,21.05,6.7
2018,6,25,19,30,86.0,13.0,4.1,12.6,15.0,10.23,0.0
2018,6,25,19,45,43.0,6.5,4.05,12.25,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,3.35,10.1,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,3.3,10.4,13.0,24.05,0.0
2018,6,26,5,15,173.5,25.0,3.25,10.95,40.5,87.01,33.86
2018,6,26,5,30,283.0,38.0,3.2,11.5,68.0,154.42,114.38
2018,6,26,5,45,371.0,48.0,3.1,12.0,109.0,218.13,172.46
2018,6,26,6,0,459.0,58.0,3.0,12.5,150.0,290.38,236.16
2018,6,26,6,15,520.5,66.5,2.95,13.05,197.5,356.04,293.31
2018,6,26,6,30,582.0,75.0,2.9,13.6,245.0,426.5,352.46
2018,6,26,6,45,626.0,81.0,2.85,14.15,295.0,488.08,402.42
2018,6,26,7,0,670.0,87.0,2.8,14.7,345.0,551.7,452.08
2018,6,26,7,15,702.5,91.5,2.8,15.3,395.5,607.34,493.88
2018,6,26,7,30,735.0,96.0,2.8,15.9,446.0,663.15,534.43
2018,6,26,7,45,759.0,99.5,2.75,16.45,495.0,707.72,564.65
2018,6,26,8,0,783.0,103.0,2.7,17.0,544.0,754.57,595.28
2018,6,26,8,15,803.0,106.5,2.65,17.5,592.0,796.52,621.79
2018,6,26,8,30,823.0,110.0,2.6,18.0,640.0,836.33,646.28
2018,6,26,8,45,839.0,111.5,2.6,18.5,684.0,868.08,665.12
2018,6,26,9,0,855.0,113.0,2.6,19.0,728.0,896.96,681.85
2018,6,26,9,15,866.5,115.0,2.55,19.3,767.5,907.79,686.31
2018,6,26,9,30,878.0,117.0,2.5,19.6,807.0,926.3,696.17
2018,6,26,9,45,887.5,118.5,2.5,19.95,841.5,938.97,702.36
2018,6,26,10,0,897.0,120.0,2.5,20.3,876.0,947.96,706.22
2018,6,26,10,15,904.5,121.0,2.55,20.45,905.0,950.88,707.16
2018,6,26,10,30,912.0,122.0,2.6,20.6,934.0,949.94,705.73
2018,6,26,10,45,918.5,121.5,2.6,20.75,956.0,942.86,699.91
2018,6,26,11,0,925.0,121.0,2.6,20.9,978.0,931.93,691.72
2018,6,26,11,15,930.0,120.5,2.65,20.9,993.5,915.88,681.05
2018,6,26,11,30,935.0,120.0,2.7,20.9,1009.0,896.09,667.96
2018,6,26,11,45,938.5,119.0,2.75,20.95,1017.0,871.03,651.2
2018,6,26,12,0,942.0,118.0,2.8,21.0,1025.0,842.53,632.1
2018,6,26,12,15,943.0,118.0,2.85,20.9,1026.0,809.66,610.18
2018,6,26,12,30,944.0,118.0,2.9,20.8,1027.0,773.78,584.39
2018,6,26,12,45,944.0,116.5,2.95,20.7,1020.0,733.26,554.74
2018,6,26,13,0,944.0,115.0,3.0,20.6,1013.0,690.12,522.44
2018,6,26,13,15,943.5,113.0,3.05,20.5,999.5,643.86,486.93
2018,6,26,13,30,943.0,111.0,3.1,20.4,986.0,595.3,448.64
2018,6,26,13,45,942.5,108.5,3.15,20.25,966.0,544.27,407.32
2018,6,26,14,0,942.0,106.0,3.2,20.1,946.0,491.3,363.14
2018,6,26,14,15,938.0,104.0,3.25,19.9,918.5,435.57,315.59
2018,6,26,14,30,934.0,102.0,3.3,19.7,891.0,378.66,265.99
2018,6,26,14,45,928.0,99.5,3.3,19.5,857.5,319.94,214.57
2018,6,26,15,0,922.0,97.0,3.3,19.3,824.0,260.74,163.88
2018,6,26,15,15,912.0,95.5,3.3,19.3,784.5,201.32,117.25
2018,6,26,15,30,902.0,94.0,3.3,19.3,745.0,142.34,80.78
2018,6,26,15,45,890.0,91.5,3.35,18.8,701.5,87.08,68.84
2018,6,26,16,0,878.0,89.0,3.4,18.3,658.0,85.24,67.66
2018,6,26,16,15,861.5,87.0,3.4,18.0,611.0,83.43,66.41
2018,6,26,16,30,845.0,85.0,3.4,17.7,564.0,73.62,58.26
2018,6,26,16,45,822.5,82.0,3.4,17.35,513.5,71.45,56.69
2018,6,26,17,0,800.0,79.0,3.4,17.0,463.0,69.23,55.04
2018,6,26,17,15,769.0,75.5,3.4,16.6,411.5,66.43,52.88
2018,6,26,17,30,738.0,72.0,3.4,16.2,360.0,63.6,50.66
2018,6,26,17,45,695.0,68.0,3.4,15.8,309.0,60.19,47.87
2018,6,26,18,0,652.0,64.0,3.4,15.4,258.0,52.42,41.11
2018,6,26,18,15,591.5,58.5,3.35,14.9,209.5,47.95,37.16
2018,6,26,18,30,531.0,53.0,3.3,14.4,161.0,43.55,33.1
2018,6,26,18,45,438.0,45.5,3.2,13.9,118.5,37.4,27.28
2018,6,26,19,0,345.0,38.0,3.1,13.4,76.0,31.4,21.16
2018,6,26,19,15,215.5,25.5,3.05,13.05,45.5,21.05,6.79
2018,6,26,19,30,86.0,13.0,3.0,12.7,15.0,10.23,0.0
2018,6,26,19,45,43.0,6.5,2.95,12.35,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,6.0,3.05,10.25,6.5,0.0,0.0
2018,6,27,5,0,62.0,12.0,3.1,10.5,13.0,23.56,0.0
2018,6,27,5,15,177.0,25.5,3.1,11.0,41.5,88.31,32.21
2018,6,27,5,30,292.0,39.0,3.1,11.5,70.0,158.62,117.3
2018,6,27,5,45,387.0,48.0,3.15,11.95,111.5,224.22,177.18
2018,6,27,6,0,482.0,57.0,3.2,12.4,153.0,299.56,243.66
2018,6,27,6,15,424.0,74.5,3.2,12.95,176.0,310.66,256.57
2018,6,27,6,30,366.0,92.0,3.2,13.5,199.0,319.07,265.19
2018,6,27,6,45,436.0,101.0,3.2,14.05,252.0,388.27,322.65
2018,6,27,7,0,506.0,110.0,3.2,14.6,305.0,462.63,382.35
2018,6,27,7,15,537.5,115.5,3.2,15.05,348.0,519.6,426.35
2018,6,27,7,30,569.0,121.0,3.2,15.5,391.0,569.99,464.24
2018,6,27,7,45,515.0,155.0,3.2,15.95,419.5,576.26,466.06
2018,6,27,8,0,461.0,189.0,3.2,16.4,448.0,585.23,469.63
2018,6,27,8,15,518.0,182.0,3.25,16.75,496.5,637.49,508.45
2018,6,27,8,30,575.0,175.0,3.3,17.1,545.0,699.87,553.49
2018,6,27,8,45,621.5,166.0,3.3,17.4,591.0,742.8,583.49
2018,6,27,9,0,668.0,157.0,3.3,17.7,637.0,784.11,611.36
2018,6,27,9,15,698.5,161.5,3.3,18.0,687.5,823.5,637.09
2018,6,27,9,30,729.0,166.0,3.3,18.3,738.0,860.42,660.79
2018,6,27,9,45,744.0,174.0,3.3,18.55,779.5,883.95,675.1
2018,6,27,10,0,759.0,182.0,3.3,18.8,821.0,904.06,687.12
2018,6,27,10,15,812.0,163.0,3.3,19.0,867.0,920.95,697.08
2018,6,27,10,30,865.0,144.0,3.3,19.2,913.0,927.76,700.25
2018,6,27,10,45,899.0,129.5,3.35,19.35,946.0,933.15,703.1
2018,6,27,11,0,933.0,115.0,3.4,19.5,979.0,934.21,703.11
2018,6,27,11,15,936.5,115.0,3.4,19.6,993.5,917.33,690.86
2018,6,27,11,30,940.0,115.0,3.4,19.7,1008.0,896.73,676.29
2018,6,27,11,45,941.5,114.5,3.45,19.75,1015.0,870.47,658.32
2018,6,27,12,0,943.0,114.0,3.5,19.8,1022.0,840.85,638.02
2018,6,27,12,15,944.0,113.5,3.55,19.75,1022.5,807.67,615.4
2018,6,27,12,30,945.0,113.0,3.6,19.7,1023.0,771.49,588.85
2018,6,27,12,45,945.0,112.0,3.65,19.65,1016.5,731.4,558.85
2018,6,27,13,0,945.0,111.0,3.7,19.6,1010.0,688.68,526.2
2018,6,27,13,15,942.0,110.5,3.8,19.45,995.5,642.06,490.13
2018,6,27,13,30,939.0,110.0,3.9,19.3,981.0,593.34,451.36
2018,6,27,13,45,934.5,109.5,3.95,19.15,959.5,541.98,409.25
2018,6,27,14,0,930.0,109.0,4.0,19.0,938.0,489.05,364.62
2018,6,27,14,15,924.0,107.5,4.05,18.75,910.0,433.51,316.86
2018,6,27,14,30,918.0,106.0,4.1,18.5,882.0,377.02,267.26
2018,6,27,14,45,909.0,105.0,4.15,18.3,848.0,319.32,216.37
2018,6,27,15,0,900.0,104.0,4.2,18.1,814.0,261.47,166.53
2018,6,27,15,15,890.0,102.0,4.2,18.1,775.0,202.93,120.15
2018,6,27,15,30,880.0,100.0,4.2,18.1,736.0,144.85,83.7
2018,6,27,15,45,865.5,98.0,4.3,17.5,692.0,90.11,71.81
2018,6,27,16,0,851.0,96.0,4.4,16.9,648.0,88.63,70.97
2018,6,27,16,15,832.0,94.5,4.45,16.5,601.0,78.95,62.96
2018,6,27,16,30,813.0,93.0,4.5,16.1,554.0,78.17,62.59
2018,6,27,16,45,789.0,90.0,4.55,15.75,504.5,76.21,61.2
2018,6,27,17,0,765.0,87.0,4.6,15.4,455.0,74.21,59.76
2018,6,27,17,15,733.5,83.0,4.6,15.0,404.0,71.29,57.51
2018,6,27,17,30,702.0,79.0,4.6,14.6,353.0,63.09,50.53
2018,6,27,17,45,658.0,74.5,4.6,14.2,302.5,59.72,47.76
2018,6,27,18,0,614.0,70.0,4.6,13.8,252.0,56.38,44.91
2018,6,27,18,15,552.5,63.5,4.5,13.4,204.5,51.36,40.43
2018,6,27,18,30,491.0,57.0,4.4,13.0,157.0,46.38,35.8
2018,6,27,18,45,399.0,48.0,4.35,12.65,115.0,39.19,28.99
2018,6,27,19,0,307.0,39.0,4.3,12.3,73.0,32.07,21.83
2018,6,27,19,15,188.0,26.0,4.2,12.05,44.0,19.77,6.12
2018,6,27,19,30,69.0,13.0,4.1,11.8,15.0,10.23,0.0
2018,6,27,19,45,34.5,6.5,4.05,11.55,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.0,4.5,10.5,6.5,0.0,0.0
2018,6,28,5,0,67.0,12.0,4.5,10.6,13.0,24.66,0.0
2018,6,28,5,15,189.5,23.5,4.5,11.0,40.5,89.26,29.9
2018,6,28,5,30,312.0,35.0,4.5,11.4,68.0,161.95,119.54
2018,6,28,5,45,408.5,42.5,4.5,11.8,109.0,227.57,180.14
2018,6,28,6,0,505.0,50.0,4.5,12.2,150.0,302.69,247.14
2018,6,28,6,15,566.5,56.0,4.55,12.75,197.5,367.58,304.7
2018,6,28,6,30,628.0,62.0,4.6,13.3,245.0,437.22,364.38
2018,6,28,6,45,670.0,66.5,4.65,13.8,294.5,497.64,414.74
2018,6,28,7,0,712.0,71.0,4.7,14.3,344.0,557.77,463.22
2018,6,28,7,15,740.5,74.5,4.65,14.75,393.5,611.2,504.54
2018,6,28,7,30,769.0,78.0,4.6,15.2,443.0,664.38,544.01
2018,6,28,7,45,790.0,82.0,4.6,15.65,492.0,711.84,577.22
2018,6,28,8,0,811.0,86.0,4.6,16.1,541.0,757.83,608.67
2018,6,28,8,15,828.5,88.5,4.6,16.55,588.0,797.43,634.84
2018,6,28,8,30,846.0,91.0,4.6,17.0,635.0,825.67,652.35
2018,6,28,8,45,858.5,93.5,4.55,17.45,678.0,855.67,670.72
2018,6,28,9,0,871.0,96.0,4.5,17.9,721.0,882.71,686.73
2018,6,28,9,15,881.0,97.5,4.5,18.25,759.5,903.27,698.69
2018,6,28,9,30,891.0,99.0,4.5,18.6,798.0,920.44,708.29
2018,6,28,9,45,899.0,101.0,4.5,18.95,832.0,932.73,714.56
2018,6,28,10,0,907.0,103.0,4.5,19.3,866.0,941.3,718.34
2018,6,28,10,15,913.0,103.5,4.5,19.5,893.5,942.76,717.75
2018,6,28,10,30,919.0,104.0,4.5,19.7,921.0,940.4,714.7
2018,6,28,10,45,923.5,104.5,4.55,19.9,942.5,932.83,708.6
2018,6,28,11,0,928.0,105.0,4.6,20.1,964.0,921.42,699.98
2018,6,28,11,15,931.0,106.0,4.65,20.2,979.0,905.35,688.52
2018,6,28,11,30,934.0,107.0,4.7,20.3,994.0,885.56,674.55
2018,6,28,11,45,935.0,107.5,4.75,20.4,1001.5,860.1,656.64
2018,6,28,12,0,936.0,108.0,4.8,20.5,1009.0,831.29,636.38
2018,6,28,12,15,939.5,106.0,4.85,20.55,1010.5,799.16,613.82
2018,6,28,12,30,943.0,104.0,4.9,20.6,1012.0,763.92,587.51
2018,6,28,12,45,946.5,101.0,4.95,20.6,1007.0,724.9,557.75
2018,6,28,13,0,950.0,98.0,5.0,20.6,1002.0,682.99,525.13
2018,6,28,13,15,947.0,97.5,5.05,20.55,987.5,636.35,488.2
2018,6,28,13,30,944.0,97.0,5.1,20.5,973.0,587.59,448.64
2018,6,28,13,45,940.0,96.5,5.15,20.45,952.0,536.41,406.08
2018,6,28,14,0,936.0,96.0,5.2,20.4,931.0,483.6,361.0
2018,6,28,14,15,931.0,95.0,5.25,20.3,904.0,428.63,313.1
2018,6,28,14,30,926.0,94.0,5.3,20.2,877.0,372.57,263.36
2018,6,28,14,45,918.0,93.0,5.3,20.1,843.5,314.85,212.1
2018,6,28,15,0,910.0,92.0,5.3,20.0,810.0,256.86,161.86
2018,6,28,15,15,900.5,90.0,5.3,20.0,771.0,197.97,115.1
2018,6,28,15,30,891.0,88.0,5.3,20.0,732.0,139.48,78.27
2018,6,28,15,45,879.0,86.0,5.3,19.55,689.0,83.53,65.69
2018,6,28,16,0,867.0,84.0,5.3,19.1,646.0,81.93,64.66
2018,6,28,16,15,851.0,82.0,5.3,18.75,600.0,80.08,63.37
2018,6,28,16,30,835.0,80.0,5.3,18.4,554.0,78.11,61.98
2018,6,28,16,45,814.0,77.5,5.3,18.1,505.0,68.19,53.7
2018,6,28,17,0,793.0,75.0,5.3,17.8,456.0,66.25,52.29
2018,6,28,17,15,764.0,71.5,5.25,17.25,405.5,63.41,50.11
2018,6,28,17,30,735.0,68.0,5.2,16.7,355.0,60.53,47.86
2018,6,28,17,45,694.0,64.5,5.15,16.15,305.0,57.44,45.37
2018,6,28,18,0,653.0,61.0,5.1,15.6,255.0,50.23,39.12
2018,6,28,18,15,593.5,55.5,4.95,15.05,207.0,45.69,35.12
2018,6,28,18,30,534.0,50.0,4.8,14.5,159.0,41.21,31.0
2018,6,28,18,45,442.5,43.0,4.7,13.95,117.0,35.39,25.49
2018,6,28,19,0,351.0,36.0,4.6,13.4,75.0,29.72,19.72
2018,6,28,19,15,221.0,24.5,4.55,13.05,45.0,20.19,6.34
2018,6,28,19,30,91.0,13.0,4.5,12.7,15.0,10.23,0.0
2018,6,28,19,45,45.5,6.5,4.4,12.4,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,4,45,53.5,5.5,2.85,11.85,6.5,0.0,0.0
2018,6,29,5,0,107.0,11.0,2.8,12.1,13.0,32.9,0.0
2018,6,29,5,15,247.0,21.0,2.8,12.8,42.0,103.66,31.46
2018,6,29,5,30,387.0,31.0,2.8,13.5,71.0,183.91,133.91
2018,6,29,5,45,479.5,37.5,2.75,14.2,113.5,250.35,195.3
2018,6,29,6,0,572.0,44.0,2.7,14.9,156.0,323.37,259.59
2018,6,29,6,15,629.5,48.5,2.6,15.5,204.0,388.25,315.85
2018,6,29,6,30,687.0,53.0,2.5,16.1,252.0,457.15,373.06
2018,6,29,6,45,726.5,57.0,2.4,16.65,303.0,518.32,421.87
2018,6,29,7,0,766.0,61.0,2.3,17.2,354.0,580.94,469.63
2018,6,29,7,15,793.5,63.5,2.25,17.85,404.5,634.57,508.69
2018,6,29,7,30,821.0,66.0,2.2,18.5,455.0,681.26,540.13
2018,6,29,7,45,841.5,68.5,2.2,19.2,504.5,727.93,570.35
2018,6,29,8,0,862.0,71.0,2.2,19.9,554.0,773.03,598.7
2018,6,29,8,15,876.5,73.5,2.15,20.4,601.0,811.32,621.74
2018,6,29,8,30,891.0,76.0,2.1,20.9,648.0,847.08,642.63
2018,6,29,8,45,903.0,77.5,2.1,21.4,691.5,876.76,659.52
2018,6,29,9,0,915.0,79.0,2.1,21.9,735.0,903.35,674.22
2018,6,29,9,15,922.0,81.5,2.1,22.2,773.5,923.23,684.91
2018,6,29,9,30,929.0,84.0,2.1,22.5,812.0,939.47,693.28
2018,6,29,9,45,934.0,86.0,2.1,22.85,845.0,949.59,697.59
2018,6,29,10,0,939.0,88.0,2.1,23.2,878.0,955.84,699.53
2018,6,29,10,15,944.5,89.5,2.15,23.35,906.5,958.11,700.12
2018,6,29,10,30,950.0,91.0,2.2,23.5,935.0,956.41,698.27
2018,6,29,10,45,954.0,91.5,2.25,23.65,956.5,948.39,692.47
2018,6,29,11,0,958.0,92.0,2.3,23.8,978.0,936.44,684.26
2018,6,29,11,15,960.0,92.0,2.4,23.8,992.0,918.4,673.01
2018,6,29,11,30,962.0,92.0,2.5,23.8,1006.0,896.63,659.31
2018,6,29,11,45,964.0,92.0,2.55,23.85,1014.0,871.21,642.63
2018,6,29,12,0,966.0,92.0,2.6,23.9,1022.0,842.3,623.57
2018,6,29,12,15,965.0,93.0,2.7,23.9,1022.0,808.6,601.63
2018,6,29,12,30,964.0,94.0,2.8,23.9,1022.0,771.87,576.36
2018,6,29,12,45,961.5,94.5,2.95,23.9,1014.5,730.88,546.97
2018,6,29,13,0,959.0,95.0,3.1,23.9,1007.0,687.33,514.9
2018,6,29,13,15,956.5,94.5,3.2,23.85,993.0,640.63,479.48
2018,6,29,13,30,954.0,94.0,3.3,23.8,979.0,591.74,441.33
2018,6,29,13,45,950.5,93.0,3.4,23.8,958.0,539.99,399.74
2018,6,29,14,0,947.0,92.0,3.5,23.8,937.0,486.53,355.52
2018,6,29,14,15,941.0,92.0,3.6,23.7,909.5,431.33,308.79
2018,6,29,14,30,935.0,92.0,3.7,23.6,882.0,375.1,260.17
2018,6,29,14,45,927.5,90.0,3.85,23.5,848.0,316.35,209.3
2018,6,29,15,0,920.0,88.0,4.0,23.4,814.0,257.28,159.19
2018,6,29,15,15,910.5,86.5,4.0,23.4,775.0,198.15,112.97
2018,6,29,15,30,901.0,85.0,4.0,23.4,736.0,139.4,76.44
2018,6,29,15,45,887.5,83.5,4.1,23.05,692.5,82.29,63.69
2018,6,29,16,0,874.0,82.0,4.2,22.7,649.0,80.9,62.84
2018,6,29,16,15,857.0,79.5,4.25,22.35,601.5,78.68,61.25
2018,6,29,16,30,840.0,77.0,4.3,22.0,554.0,76.32,59.55
2018,6,29,16,45,818.5,74.5,4.35,21.7,504.5,73.72,57.63
2018,6,29,17,0,797.0,72.0,4.4,21.4,455.0,64.23,49.77
2018,6,29,17,15,768.5,69.0,4.35,20.85,405.0,61.68,47.88
2018,6,29,17,30,740.0,66.0,4.3,20.3,355.0,59.11,45.92
2018,6,29,17,45,701.0,62.0,4.25,19.75,305.0,55.6,43.1
2018,6,29,18,0,662.0,58.0,4.2,19.2,255.0,52.1,40.19
2018,6,29,18,15,606.0,52.5,4.15,18.5,207.0,43.56,32.75
2018,6,29,18,30,550.0,47.0,4.1,17.8,159.0,39.01,28.64
2018,6,29,18,45,463.0,40.0,4.05,17.05,117.0,33.11,23.17
2018,6,29,19,0,376.0,33.0,4.0,16.3,75.0,27.33,17.44
2018,6,29,19,15,240.5,22.5,4.0,15.9,45.0,18.52,5.22
2018,6,29,19,30,105.0,12.0,4.0,15.5,15.0,9.44,0.0
2018,6,29,19,45,52.5,6.0,3.95,15.15,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,5.0,1.75,14.9,6.0,0.0,0.0
2018,6,30,5,0,105.0,10.0,1.7,15.2,12.0,31.61,0.0
2018,6,30,5,15,261.0,19.5,1.7,15.95,42.0,105.93,27.6
2018,6,30,5,30,417.0,29.0,1.7,16.7,72.0,192.0,137.25
2018,6,30,5,45,505.5,35.0,1.7,17.45,114.5,254.92,195.4
2018,6,30,6,0,594.0,41.0,1.7,18.2,157.0,329.99,260.14
2018,6,30,6,15,649.5,45.5,1.65,18.8,205.0,394.78,315.12
2018,6,30,6,30,705.0,50.0,1.6,19.4,253.0,463.45,370.76
2018,6,30,6,45,743.0,53.0,1.55,20.0,303.5,523.31,417.23
2018,6,30,7,0,781.0,56.0,1.5,20.6,354.0,584.45,462.52
2018,6,30,7,15,807.5,59.0,1.5,21.1,405.0,632.67,497.08
2018,6,30,7,30,834.0,62.0,1.5,21.6,456.0,685.86,532.42
2018,6,30,7,45,853.5,64.5,1.5,22.15,505.5,732.32,561.74
2018,6,30,8,0,873.0,67.0,1.5,22.7,555.0,777.13,589.24
2018,6,30,8,15,888.0,68.5,1.45,23.15,602.0,815.09,611.2
2018,6,30,8,30,903.0,70.0,1.4,23.6,649.0,850.54,631.07
2018,6,30,8,45,914.5,72.0,1.4,24.1,693.0,880.75,647.67
2018,6,30,9,0,926.0,74.0,1.4,24.6,737.0,907.8,662.08
2018,6,30,9,15,933.5,76.5,1.4,25.0,776.0,928.44,672.55
2018,6,30,9,30,941.0,79.0,1.4,25.4,815.0,945.4,680.74
2018,6,30,9,45,945.5,81.0,1.4,25.85,848.0,955.29,684.4
2018,6,30,10,0,950.0,83.0,1.4,26.3,881.0,961.27,685.76
2018,6,30,10,15,954.5,84.5,1.45,26.55,909.0,962.76,685.74
2018,6,30,10,30,959.0,86.0,1.5,26.8,937.0,960.26,683.37
2018,6,30,10,45,962.5,86.5,1.55,27.1,958.5,951.86,677.32
2018,6,30,11,0,966.0,87.0,1.6,27.4,980.0,939.51,668.92
2018,6,30,11,15,967.5,88.0,1.7,27.45,994.5,921.97,658.59
2018,6,30,11,30,969.0,89.0,1.8,27.5,1009.0,900.64,645.83
2018,6,30,11,45,969.5,89.5,1.9,27.6,1016.0,874.37,629.68
2018,6,30,12,0,970.0,90.0,2.0,27.7,1023.0,844.63,611.15
2018,6,30,12,15,967.5,91.5,2.1,27.7,1022.5,810.16,589.55
2018,6,30,12,30,965.0,93.0,2.2,27.7,1022.0,772.73,564.77
2018,6,30,12,45,961.5,94.5,2.3,27.65,1014.5,731.84,536.25
2018,6,30,13,0,958.0,96.0,2.4,27.6,1007.0,688.44,505.14
2018,6,30,13,15,955.0,95.5,2.45,27.55,992.5,641.48,470.37
2018,6,30,13,30,952.0,95.0,2.5,27.5,978.0,592.38,432.99
2018,6,30,13,45,948.0,94.5,2.55,27.4,957.0,540.83,392.68
2018,6,30,14,0,944.0,94.0,2.6,27.3,936.0,487.62,349.8
2018,6,30,14,15,938.0,93.0,2.65,27.2,908.0,431.85,303.72
2018,6,30,14,30,932.0,92.0,2.7,27.1,880.0,375.08,255.76
2018,6,30,14,45,924.5,91.0,2.7,27.05,846.5,317.15,206.4
2018,6,30,15,0,917.0,90.0,2.7,27.0,813.0,258.87,157.78
2018,6,30,15,15,907.5,88.0,2.7,27.0,774.0,199.54,112.22
2018,6,30,15,30,898.0,86.0,2.7,27.0,735.0,140.61,75.99
2018,6,30,15,45,885.0,84.0,2.7,26.7,691.5,82.51,62.87
2018,6,30,16,0,872.0,82.0,2.7,26.4,648.0,80.85,61.81
2018,6,30,16,15,854.5,81.0,2.7,26.05,601.5,79.55,61.02
2018,6,30,16,30,837.0,80.0,2.7,25.7,555.0,78.16,60.15
2018,6,30,16,45,814.5,77.5,2.7,25.4,505.5,68.2,52.08
2018,6,30,17,0,792.0,75.0,2.7,25.1,456.0,66.23,50.69
2018,6,30,17,15,761.5,72.0,2.7,24.25,405.0,63.73,48.93
2018,6,30,17,30,731.0,69.0,2.7,23.4,354.0,61.21,47.13
2018,6,30,17,45,688.5,65.0,2.7,22.55,303.5,57.75,44.44
2018,6,30,18,0,646.0,61.0,2.7,21.7,253.0,50.14,38.06
2018,6,30,18,15,586.5,56.0,2.65,20.75,205.5,45.99,34.55
2018,6,30,18,30,527.0,51.0,2.6,19.8,158.0,41.94,30.94
2018,6,30,18,45,437.0,43.0,2.6,18.8,116.0,35.35,24.94
2018,6,30,19,0,347.0,35.0,2.6,17.8,74.0,28.86,18.62
2018,6,30,19,15,219.0,24.0,2.55,17.45,44.5,19.75,5.83
2018,6,30,19,30,91.0,13.0,2.5,17.1,15.0,10.23,0.0
2018,6,30,19,45,45.5,6.5,2.45,16.8,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,35.5,4.5,0.6,14.15,5.0,0.0,0.0
2018,7,1,5,0,71.0,9.0,0.6,14.0,10.0,23.11,0.0
2018,7,1,5,15,202.5,21.0,0.55,14.2,38.5,90.19,19.2
2018,7,1,5,30,334.0,33.0,0.5,14.4,67.0,167.28,119.91
2018,7,1,5,45,426.0,41.0,0.45,14.65,108.0,232.51,178.9
2018,7,1,6,0,518.0,49.0,0.4,14.9,149.0,306.96,242.35
2018,7,1,6,15,578.5,54.5,0.35,15.25,196.5,371.45,296.18
2018,7,1,6,30,639.0,60.0,0.3,15.6,244.0,440.55,351.24
2018,7,1,6,45,681.0,65.0,0.3,15.95,294.5,499.85,396.9
2018,7,1,7,0,723.0,70.0,0.3,16.3,345.0,563.47,443.77
2018,7,1,7,15,753.5,73.5,0.3,16.75,395.5,618.83,482.57
2018,7,1,7,30,784.0,77.0,0.3,17.2,446.0,674.08,519.47
2018,7,1,7,45,807.5,79.5,0.35,17.6,496.0,722.38,550.31
2018,7,1,8,0,831.0,82.0,0.4,18.0,546.0,769.32,579.68
2018,7,1,8,15,848.0,84.5,0.45,18.35,593.0,800.81,598.37
2018,7,1,8,30,865.0,87.0,0.5,18.7,640.0,837.93,620.81
2018,7,1,8,45,878.5,88.5,0.55,19.1,684.0,868.33,638.43
2018,7,1,9,0,892.0,90.0,0.6,19.5,728.0,895.76,654.13
2018,7,1,9,15,899.0,93.5,0.65,19.75,766.5,916.3,665.78
2018,7,1,9,30,906.0,97.0,0.7,20.0,805.0,933.24,675.29
2018,7,1,9,45,910.0,100.5,0.8,20.25,838.0,943.7,681.81
2018,7,1,10,0,914.0,104.0,0.9,20.5,871.0,950.3,686.04
2018,7,1,10,15,920.0,105.5,0.95,20.6,899.5,952.86,687.29
2018,7,1,10,30,926.0,107.0,1.0,20.7,928.0,951.52,686.24
2018,7,1,10,45,929.5,108.0,1.05,20.8,949.5,943.53,681.13
2018,7,1,11,0,933.0,109.0,1.1,20.9,971.0,931.67,673.7
2018,7,1,11,15,936.0,109.5,1.15,20.9,986.0,915.1,663.61
2018,7,1,11,30,939.0,110.0,1.2,20.9,1001.0,894.81,651.17
2018,7,1,11,45,940.5,110.5,1.25,20.85,1009.0,869.67,635.7
2018,7,1,12,0,942.0,111.0,1.3,20.8,1017.0,841.12,617.92
2018,7,1,12,15,934.5,116.0,1.35,20.8,1015.0,806.1,595.61
2018,7,1,12,30,927.0,121.0,1.4,20.8,1013.0,768.42,569.64
2018,7,1,12,45,915.5,127.0,1.45,20.8,1003.0,726.36,539.88
2018,7,1,13,0,904.0,133.0,1.5,20.8,993.0,682.39,508.03
2018,7,1,13,15,903.5,131.0,1.5,20.8,979.5,637.76,474.54
2018,7,1,13,30,903.0,129.0,1.5,20.8,966.0,590.94,438.47
2018,7,1,13,45,900.5,126.5,1.55,20.8,945.5,540.76,399.08
2018,7,1,14,0,898.0,124.0,1.6,20.8,925.0,488.92,357.08
2018,7,1,14,15,893.0,121.0,1.65,20.8,897.0,434.31,311.68
2018,7,1,14,30,888.0,118.0,1.7,20.8,869.0,378.71,264.35
2018,7,1,14,45,882.0,115.0,1.7,20.75,836.0,322.06,215.64
2018,7,1,15,0,876.0,112.0,1.7,20.7,803.0,264.96,167.42
2018,7,1,15,15,864.5,110.0,1.7,20.7,763.5,207.41,122.6
2018,7,1,15,30,853.0,108.0,1.7,20.7,724.0,150.49,86.86
2018,7,1,15,45,841.5,104.5,1.75,20.55,681.5,84.34,65.96
2018,7,1,16,0,830.0,101.0,1.8,20.4,639.0,82.25,64.52
2018,7,1,16,15,814.5,97.0,1.85,20.3,592.5,80.11,62.93
2018,7,1,16,30,799.0,93.0,1.9,20.2,546.0,77.82,61.23
2018,7,1,16,45,776.5,89.0,1.9,20.1,497.0,75.24,59.26
2018,7,1,17,0,754.0,85.0,1.9,20.0,448.0,72.55,57.2
2018,7,1,17,15,722.5,81.5,1.9,19.65,398.0,69.97,55.27
2018,7,1,17,30,691.0,78.0,1.9,19.3,348.0,62.2,48.8
2018,7,1,17,45,648.5,73.0,1.9,18.95,298.0,58.5,45.78
2018,7,1,18,0,606.0,68.0,1.9,18.6,248.0,54.79,42.65
2018,7,1,18,15,543.0,61.5,1.9,18.0,200.5,49.72,38.24
2018,7,1,18,30,480.0,55.0,1.9,17.4,153.0,44.69,33.69
2018,7,1,18,45,387.5,46.5,1.85,16.85,112.0,37.88,27.36
2018,7,1,19,0,295.0,38.0,1.8,16.3,71.0,31.16,20.69
2018,7,1,19,15,180.5,25.0,1.8,15.95,42.5,19.02,5.41
2018,7,1,19,30,66.0,12.0,1.8,15.6,14.0,9.44,0.0
2018,7,1,19,45,33.0,6.0,1.75,15.25,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,7,2,4,45,2.0,2.5,0.3,13.5,2.5,0.0,0.0
2018,7,2,5,0,4.0,5.0,0.3,13.6,5.0,4.84,0.0
2018,7,2,5,15,32.5,18.5,0.3,14.1,21.5,28.65,1.09
2018,7,2,5,30,61.0,32.0,0.3,14.6,38.0,56.25,38.17
2018,7,2,5,45,139.5,47.5,0.3,15.05,71.5,113.57,87.03
2018,7,2,6,0,218.0,63.0,0.3,15.5,105.0,172.35,136.87
2018,7,2,6,15,350.0,70.0,0.35,16.0,160.0,268.19,215.89
2018,7,2,6,30,482.0,77.0,0.4,16.5,215.0,372.5,299.24
2018,7,2,6,45,480.0,91.0,0.45,17.0,250.5,403.33,323.32
2018,7,2,7,0,478.0,105.0,0.5,17.5,286.0,439.05,350.46
2018,7,2,7,15,576.5,103.5,0.55,18.15,352.5,533.9,421.02
2018,7,2,7,30,675.0,102.0,0.6,18.8,419.0,626.49,486.78
2018,7,2,7,45,733.0,98.0,0.65,19.4,477.0,689.93,529.26
2018,7,2,8,0,791.0,94.0,0.7,20.0,535.0,751.56,568.58
2018,7,2,8,15,810.5,97.0,0.75,20.7,582.5,793.05,593.21
2018,7,2,8,30,830.0,100.0,0.8,21.4,630.0,832.4,616.23
2018,7,2,8,45,846.5,101.5,0.85,22.15,674.5,854.99,627.9
2018,7,2,9,0,863.0,103.0,0.9,22.9,719.0,884.41,644.12
2018,7,2,9,15,859.5,112.5,1.0,23.2,755.0,901.07,653.92
2018,7,2,9,30,856.0,122.0,1.1,23.5,791.0,913.71,661.35
2018,7,2,9,45,845.5,135.0,1.2,23.8,819.5,932.66,672.91
2018,7,2,10,0,835.0,148.0,1.3,24.1,848.0,935.1,673.9
2018,7,2,10,15,845.5,148.0,1.4,24.1,877.5,939.98,677.51
2018,7,2,10,30,856.0,148.0,1.5,24.1,907.0,941.09,678.74
2018,7,2,10,45,865.5,147.0,1.65,24.05,930.5,921.89,667.81
2018,7,2,11,0,875.0,146.0,1.8,24.0,954.0,913.76,664.1
2018,7,2,11,15,882.5,144.5,1.85,23.9,970.5,899.73,655.42
2018,7,2,11,30,890.0,143.0,1.9,23.8,987.0,882.05,644.44
2018,7,2,11,45,896.5,141.0,1.95,23.7,997.0,859.57,630.32
2018,7,2,12,0,903.0,139.0,2.0,23.6,1007.0,833.66,613.91
2018,7,2,12,15,907.0,137.0,2.05,23.45,1009.0,802.56,593.6
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,768.44,570.0
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,729.61,542.27
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,688.04,511.91
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,643.09,478.36
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,595.83,442.09
2018,7,2,13,45,919.5,118.0,2.1,22.45,954.0,545.37,402.23
2018,7,2,14,0,920.0,114.0,2.1,22.3,934.0,492.93,359.54
2018,7,2,14,15,917.5,111.0,2.15,22.1,907.5,438.17,313.98
2018,7,2,14,30,915.0,108.0,2.2,21.9,881.0,382.11,266.16
2018,7,2,14,45,911.5,104.0,2.2,21.65,848.5,324.04,216.17
2018,7,2,15,0,908.0,100.0,2.2,21.4,816.0,265.23,166.37
2018,7,2,15,15,898.0,98.0,2.2,21.4,777.0,206.15,120.06
2018,7,2,15,30,888.0,96.0,2.2,21.4,738.0,147.51,82.97
2018,7,2,15,45,879.0,92.5,2.25,20.95,695.5,88.7,69.55
2018,7,2,16,0,870.0,89.0,2.3,20.5,653.0,85.02,66.84
2018,7,2,16,15,858.0,85.0,2.35,20.25,607.0,82.12,64.66
2018,7,2,16,30,846.0,81.0,2.4,20.0,561.0,79.01,62.3
2018,7,2,16,45,827.5,77.5,2.45,19.75,512.0,68.49,53.57
2018,7,2,17,0,809.0,74.0,2.5,19.5,463.0,65.88,51.59
2018,7,2,17,15,780.0,71.0,2.5,19.1,412.0,63.34,49.67
2018,7,2,17,30,751.0,68.0,2.5,18.7,361.0,60.79,47.7
2018,7,2,17,45,710.5,64.0,2.55,18.3,310.0,57.29,44.85
2018,7,2,18,0,670.0,60.0,2.6,17.9,259.0,53.81,41.92
2018,7,2,18,15,608.0,55.5,2.6,17.35,210.5,45.84,34.93
2018,7,2,18,30,546.0,51.0,2.6,16.8,162.0,42.1,31.5
2018,7,2,18,45,450.0,44.0,2.6,16.2,119.0,36.26,26.01
2018,7,2,19,0,354.0,37.0,2.6,15.6,76.0,30.6,20.26
2018,7,2,19,15,222.5,25.0,2.6,15.2,45.5,20.64,6.25
