Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,30,91.0,13.0,2.6,14.8,15.0,10.23,0.0
2018,7,2,19,45,45.5,6.5,2.6,14.35,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,4,45,29.0,4.0,2.65,11.85,4.5,0.0,0.0
2018,7,3,5,0,58.0,8.0,2.6,12.1,9.0,19.35,0.0
2018,7,3,5,15,179.0,20.5,2.5,12.85,36.0,82.34,8.07
2018,7,3,5,30,300.0,33.0,2.4,13.6,63.0,155.45,111.53
2018,7,3,5,45,391.5,42.5,2.35,14.3,103.5,220.08,171.2
2018,7,3,6,0,483.0,52.0,2.3,15.0,144.0,294.14,235.77
2018,7,3,6,15,495.0,63.0,2.2,15.55,181.0,338.63,275.43
2018,7,3,6,30,507.0,74.0,2.1,16.1,218.0,383.2,313.22
2018,7,3,6,45,544.5,84.0,1.95,16.6,266.0,441.78,360.17
2018,7,3,7,0,582.0,94.0,1.8,17.1,314.0,502.18,406.41
2018,7,3,7,15,667.5,89.5,1.75,17.6,376.0,580.95,465.67
2018,7,3,7,30,753.0,85.0,1.7,18.1,438.0,660.88,523.5
2018,7,3,7,45,609.5,124.0,1.6,18.6,430.0,625.18,492.01
2018,7,3,8,0,466.0,163.0,1.5,19.1,422.0,562.99,442.04
2018,7,3,8,15,465.0,180.5,1.5,19.5,458.0,593.56,462.85
2018,7,3,8,30,464.0,198.0,1.5,19.9,494.0,621.92,480.89
2018,7,3,8,45,658.5,153.0,1.45,20.35,605.0,763.01,580.56
2018,7,3,9,0,853.0,108.0,1.4,20.8,716.0,881.26,655.87
2018,7,3,9,15,849.5,117.0,1.45,21.05,751.0,908.81,671.18
2018,7,3,9,30,846.0,126.0,1.5,21.3,786.0,921.67,677.95
2018,7,3,9,45,802.0,151.5,1.5,21.6,799.0,910.08,668.26
2018,7,3,10,0,758.0,177.0,1.5,21.9,812.0,892.9,655.37
2018,7,3,10,15,743.0,190.5,1.6,22.05,830.5,896.35,657.78
2018,7,3,10,30,728.0,204.0,1.7,22.2,849.0,887.57,651.99
2018,7,3,10,45,715.0,213.0,1.8,22.35,859.5,872.78,641.99
2018,7,3,11,0,702.0,222.0,1.9,22.5,870.0,854.73,629.69
2018,7,3,11,15,706.5,225.0,2.0,22.55,886.0,843.36,622.32
2018,7,3,11,30,711.0,228.0,2.1,22.6,902.0,828.61,612.5
2018,7,3,11,45,762.0,206.5,2.2,22.6,934.0,818.32,606.9
2018,7,3,12,0,813.0,185.0,2.3,22.6,966.0,813.76,604.53
2018,7,3,12,15,834.5,174.0,2.4,22.5,976.0,789.6,588.29
2018,7,3,12,30,856.0,163.0,2.5,22.4,986.0,761.5,568.99
2018,7,3,12,45,855.0,161.5,2.6,22.35,979.0,721.63,540.54
2018,7,3,13,0,854.0,160.0,2.7,22.3,972.0,679.44,509.72
2018,7,3,13,15,852.5,158.0,2.7,22.15,958.5,634.4,475.73
2018,7,3,13,30,851.0,156.0,2.7,22.0,945.0,587.41,439.35
2018,7,3,13,45,847.5,154.0,2.75,21.85,924.5,537.63,399.97
2018,7,3,14,0,844.0,152.0,2.8,21.7,904.0,486.45,358.27
2018,7,3,14,15,840.0,149.0,2.8,21.55,878.0,433.17,313.65
2018,7,3,14,30,836.0,146.0,2.8,21.4,852.0,378.97,267.27
2018,7,3,14,45,830.5,141.5,2.8,21.25,819.5,322.64,218.84
2018,7,3,15,0,825.0,137.0,2.8,21.1,787.0,266.02,170.93
2018,7,3,15,15,812.5,134.5,2.8,21.1,748.5,209.53,126.6
2018,7,3,15,30,800.0,132.0,2.8,21.1,710.0,153.98,90.98
2018,7,3,15,45,789.5,126.5,2.85,20.6,668.0,97.82,77.33
2018,7,3,16,0,779.0,121.0,2.9,20.1,626.0,93.5,74.12
2018,7,3,16,15,766.5,115.0,2.85,19.75,581.5,90.64,72.03
2018,7,3,16,30,754.0,109.0,2.8,19.4,537.0,87.55,69.74
2018,7,3,16,45,733.0,103.5,2.8,19.05,488.5,77.84,61.77
2018,7,3,17,0,712.0,98.0,2.8,18.7,440.0,74.75,59.42
2018,7,3,17,15,682.0,92.5,2.75,18.25,390.5,71.35,56.79
2018,7,3,17,30,652.0,87.0,2.7,17.8,341.0,67.85,54.03
2018,7,3,17,45,611.0,80.5,2.6,17.3,292.0,63.37,50.36
2018,7,3,18,0,570.0,74.0,2.5,16.8,243.0,58.82,46.52
2018,7,3,18,15,511.0,66.0,2.45,16.3,196.5,52.85,41.28
2018,7,3,18,30,452.0,58.0,2.4,15.8,150.0,46.85,35.81
2018,7,3,18,45,366.5,48.0,2.3,15.3,109.5,38.98,28.49
2018,7,3,19,0,281.0,38.0,2.2,14.8,69.0,28.98,18.96
2018,7,3,19,15,172.5,25.0,2.2,14.4,41.0,19.0,5.2
2018,7,3,19,30,64.0,12.0,2.2,14.0,13.0,9.44,0.0
2018,7,3,19,45,32.0,6.0,2.2,13.65,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,4,4,45,17.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,7,4,5,0,34.0,7.0,1.5,10.5,7.0,13.15,0.0
2018,7,4,5,15,131.5,19.5,1.5,10.9,30.5,66.62,0.95
2018,7,4,5,30,229.0,32.0,1.5,11.3,54.0,128.89,92.49
2018,7,4,5,45,176.0,32.5,1.5,11.7,55.0,118.88,92.14
2018,7,4,6,0,123.0,33.0,1.5,12.1,56.0,103.59,82.38
2018,7,4,6,15,61.5,41.0,1.4,12.5,52.5,70.27,55.17
2018,7,4,6,30,0.0,49.0,1.3,12.9,49.0,37.48,26.73
2018,7,4,6,45,0.0,60.0,1.25,13.25,60.0,45.97,33.99
2018,7,4,7,0,0.0,71.0,1.2,13.6,71.0,54.48,41.12
2018,7,4,7,15,0.0,88.0,1.2,13.95,88.0,68.4,52.7
2018,7,4,7,30,0.0,105.0,1.2,14.3,105.0,82.47,64.22
2018,7,4,7,45,0.0,118.0,1.2,14.6,118.0,93.12,72.74
2018,7,4,8,0,0.0,131.0,1.2,14.9,131.0,103.77,81.18
2018,7,4,8,15,1.0,145.5,1.25,15.2,146.0,116.54,91.3
2018,7,4,8,30,2.0,160.0,1.3,15.5,161.0,129.36,101.36
2018,7,4,8,45,4.5,176.0,1.35,15.8,179.0,144.8,113.51
2018,7,4,9,0,7.0,192.0,1.4,16.1,197.0,160.3,125.58
2018,7,4,9,15,8.5,206.0,1.45,16.3,212.5,173.2,135.49
2018,7,4,9,30,10.0,220.0,1.5,16.5,228.0,186.06,145.32
2018,7,4,9,45,12.5,238.0,1.5,16.7,248.5,203.18,158.45
2018,7,4,10,0,15.0,256.0,1.5,16.9,269.0,220.19,171.36
2018,7,4,10,15,23.0,298.0,1.55,17.0,318.0,279.12,216.76
2018,7,4,10,30,31.0,340.0,1.6,17.1,367.0,322.69,249.54
2018,7,4,10,45,31.5,349.5,1.6,17.25,378.0,328.95,253.61
2018,7,4,11,0,32.0,359.0,1.6,17.4,389.0,334.79,257.56
2018,7,4,11,15,44.0,382.0,1.6,17.5,423.5,362.0,277.91
2018,7,4,11,30,56.0,405.0,1.6,17.6,458.0,387.8,296.89
2018,7,4,11,45,84.5,438.0,1.6,17.65,519.0,434.03,331.15
2018,7,4,12,0,113.0,471.0,1.6,17.7,580.0,487.65,369.99
2018,7,4,12,15,167.0,462.5,1.6,17.7,623.0,510.55,387.09
2018,7,4,12,30,221.0,454.0,1.6,17.7,666.0,529.25,401.0
2018,7,4,12,45,432.0,356.0,1.6,17.75,767.5,590.5,447.47
2018,7,4,13,0,643.0,258.0,1.6,17.8,869.0,623.45,471.61
2018,7,4,13,15,779.5,188.0,1.6,17.75,918.0,614.24,463.92
2018,7,4,13,30,916.0,118.0,1.6,17.7,967.0,593.52,446.69
2018,7,4,13,45,913.5,116.0,1.6,17.65,946.5,543.13,406.17
2018,7,4,14,0,911.0,114.0,1.6,17.6,926.0,491.02,363.27
2018,7,4,14,15,905.0,112.0,1.6,17.5,898.0,436.03,316.97
2018,7,4,14,30,899.0,110.0,1.6,17.4,870.0,380.11,268.78
2018,7,4,14,45,891.5,108.0,1.6,17.3,836.5,323.07,219.17
2018,7,4,15,0,884.0,106.0,1.6,17.2,803.0,265.72,170.08
2018,7,4,15,15,873.5,104.0,1.6,17.2,764.0,207.83,124.08
2018,7,4,15,30,863.0,102.0,1.6,17.2,725.0,150.45,86.98
2018,7,4,15,45,851.5,99.0,1.6,16.85,682.5,93.2,74.47
2018,7,4,16,0,840.0,96.0,1.6,16.5,640.0,88.33,70.72
2018,7,4,16,15,826.0,91.5,1.6,16.25,594.0,76.87,61.17
2018,7,4,16,30,812.0,87.0,1.6,16.0,548.0,74.14,59.09
2018,7,4,16,45,791.5,83.5,1.6,15.75,499.0,71.79,57.32
2018,7,4,17,0,771.0,80.0,1.6,15.5,450.0,69.34,55.46
2018,7,4,17,15,743.5,75.5,1.6,15.15,400.0,65.95,52.77
2018,7,4,17,30,716.0,71.0,1.6,14.8,350.0,62.48,49.96
2018,7,4,17,45,678.5,66.0,1.65,14.4,300.5,58.39,46.55
2018,7,4,18,0,641.0,61.0,1.7,14.0,251.0,50.08,39.28
2018,7,4,18,15,586.0,54.5,1.65,13.65,203.5,44.86,34.62
2018,7,4,18,30,531.0,48.0,1.6,13.3,156.0,39.63,29.79
2018,7,4,18,45,447.0,41.0,1.6,12.9,115.0,33.81,24.25
2018,7,4,19,0,363.0,34.0,1.6,12.5,74.0,28.12,18.43
2018,7,4,19,15,232.0,23.0,1.55,12.25,44.0,18.95,5.09
2018,7,4,19,30,101.0,12.0,1.5,12.0,14.0,9.44,0.0
2018,7,4,19,45,50.5,6.0,1.45,11.75,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,4,45,44.5,4.5,0.75,9.75,5.0,0.0,0.0
2018,7,5,5,0,89.0,9.0,0.8,10.0,10.0,27.07,0.0
2018,7,5,5,15,236.0,18.5,0.85,10.45,37.5,96.03,0.0
2018,7,5,5,30,383.0,28.0,0.9,10.9,65.0,179.06,127.85
2018,7,5,5,45,474.5,34.5,0.95,11.4,106.0,244.47,190.28
2018,7,5,6,0,566.0,41.0,1.0,11.9,147.0,316.8,254.12
2018,7,5,6,15,624.0,45.5,1.0,12.35,194.5,381.59,310.24
2018,7,5,6,30,682.0,50.0,1.0,12.8,242.0,450.57,367.37
2018,7,5,6,45,721.5,53.5,1.0,13.2,292.0,511.06,415.56
2018,7,5,7,0,761.0,57.0,1.0,13.6,342.0,573.06,462.86
2018,7,5,7,15,789.0,60.0,1.0,14.05,393.0,621.67,498.37
2018,7,5,7,30,817.0,63.0,1.0,14.5,444.0,675.47,534.89
2018,7,5,7,45,838.0,65.0,1.0,14.95,493.0,722.12,564.98
2018,7,5,8,0,859.0,67.0,1.0,15.4,542.0,767.29,593.36
2018,7,5,8,15,874.5,68.5,1.0,15.75,589.0,805.54,616.59
2018,7,5,8,30,890.0,70.0,1.0,16.1,636.0,841.36,637.87
2018,7,5,8,45,902.5,72.0,1.05,16.5,680.0,872.46,656.38
2018,7,5,9,0,915.0,74.0,1.1,16.9,724.0,900.48,672.77
2018,7,5,9,15,925.5,75.0,1.1,17.2,764.0,922.28,684.48
2018,7,5,9,30,936.0,76.0,1.1,17.5,804.0,940.58,693.97
2018,7,5,9,45,944.5,76.0,1.1,17.8,838.5,952.29,699.27
2018,7,5,10,0,953.0,76.0,1.1,18.1,873.0,960.19,702.3
2018,7,5,10,15,958.5,76.5,1.15,18.35,901.5,961.97,702.57
2018,7,5,10,30,964.0,77.0,1.2,18.6,930.0,959.76,700.47
2018,7,5,10,45,968.0,78.0,1.2,18.85,952.5,952.68,694.58
2018,7,5,11,0,972.0,79.0,1.2,19.1,975.0,941.59,686.3
2018,7,5,11,15,975.0,79.0,1.25,19.3,990.0,924.69,675.35
2018,7,5,11,30,978.0,79.0,1.3,19.5,1005.0,903.94,661.99
2018,7,5,11,45,979.0,79.5,1.3,19.7,1013.0,878.24,644.73
2018,7,5,12,0,980.0,80.0,1.3,19.9,1021.0,848.98,625.19
2018,7,5,12,15,976.5,83.0,1.35,20.0,1021.0,815.04,603.35
2018,7,5,12,30,973.0,86.0,1.4,20.1,1021.0,778.06,578.76
2018,7,5,12,45,966.5,89.5,1.45,20.15,1013.0,736.6,549.29
2018,7,5,13,0,960.0,93.0,1.5,20.2,1005.0,692.73,517.35
2018,7,5,13,15,959.5,92.0,1.5,20.2,992.0,646.83,482.81
2018,7,5,13,30,959.0,91.0,1.5,20.2,979.0,598.53,445.49
2018,7,5,13,45,957.5,89.0,1.5,20.25,959.0,546.78,404.38
2018,7,5,14,0,956.0,87.0,1.5,20.3,939.0,493.11,360.48
2018,7,5,14,15,952.0,85.0,1.5,20.25,911.5,436.75,313.34
2018,7,5,14,30,948.0,83.0,1.5,20.2,884.0,379.17,263.99
2018,7,5,14,45,942.5,81.5,1.55,20.2,851.0,320.52,213.25
2018,7,5,15,0,937.0,80.0,1.6,20.2,818.0,261.28,162.72
2018,7,5,15,15,928.0,78.5,1.6,20.2,779.5,201.14,115.1
2018,7,5,15,30,919.0,77.0,1.6,20.2,741.0,141.3,76.57
2018,7,5,15,45,909.5,74.5,1.6,20.1,698.0,81.37,63.59
2018,7,5,16,0,900.0,72.0,1.6,20.0,655.0,75.4,58.83
2018,7,5,16,15,887.0,70.0,1.65,19.85,609.0,73.4,57.36
2018,7,5,16,30,874.0,68.0,1.7,19.7,563.0,71.27,55.77
2018,7,5,16,45,855.0,65.5,1.7,19.55,513.5,68.55,53.67
2018,7,5,17,0,836.0,63.0,1.7,19.4,464.0,65.72,51.47
2018,7,5,17,15,810.5,59.5,1.7,19.05,413.0,61.95,48.47
2018,7,5,17,30,785.0,56.0,1.7,18.7,362.0,58.07,45.33
2018,7,5,17,45,749.5,52.5,1.7,18.35,311.5,49.01,37.59
2018,7,5,18,0,714.0,49.0,1.7,18.0,261.0,45.62,34.71
2018,7,5,18,15,661.5,45.0,1.75,17.25,212.5,41.65,31.27
2018,7,5,18,30,609.0,41.0,1.8,16.5,164.0,37.77,27.74
2018,7,5,18,45,525.5,35.0,1.8,15.75,121.0,32.05,22.4
2018,7,5,19,0,442.0,29.0,1.8,15.0,78.0,26.47,16.8
2018,7,5,19,15,293.5,20.5,1.85,14.7,46.5,16.99,3.68
2018,7,5,19,30,145.0,12.0,1.9,14.4,15.0,9.44,0.0
2018,7,5,19,45,72.5,6.0,2.0,14.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.5,5.0,8.2,0.0
2018,7,6,5,15,19.0,17.5,1.8,14.8,18.5,23.76,0.0
2018,7,6,5,30,19.0,30.0,1.8,15.1,32.0,34.38,20.92
2018,7,6,5,45,41.0,48.0,1.8,15.45,55.0,61.53,45.09
2018,7,6,6,0,63.0,66.0,1.8,15.8,78.0,98.35,76.92
2018,7,6,6,15,99.0,85.5,1.85,16.1,110.5,138.98,111.88
2018,7,6,6,30,135.0,105.0,1.9,16.4,143.0,182.82,149.16
2018,7,6,6,45,146.5,120.5,1.95,16.75,169.0,210.48,172.26
2018,7,6,7,0,158.0,136.0,2.0,17.1,195.0,238.89,195.41
2018,7,6,7,15,101.5,152.0,2.0,17.35,192.0,221.86,180.03
2018,7,6,7,30,45.0,168.0,2.0,17.6,189.0,185.11,148.42
2018,7,6,7,45,46.0,191.0,2.05,17.8,214.5,208.75,167.0
2018,7,6,8,0,47.0,214.0,2.1,18.0,240.0,232.16,184.97
2018,7,6,8,15,82.5,247.5,2.15,18.3,298.0,294.58,234.26
2018,7,6,8,30,118.0,281.0,2.2,18.6,356.0,377.03,297.53
2018,7,6,8,45,86.5,277.0,2.3,18.85,334.0,326.25,256.64
2018,7,6,9,0,55.0,273.0,2.4,19.1,312.0,293.26,229.7
2018,7,6,9,15,33.0,249.0,2.4,19.35,273.0,248.9,194.09
2018,7,6,9,30,11.0,225.0,2.4,19.6,234.0,191.35,147.99
2018,7,6,9,45,10.5,208.5,2.45,19.85,217.0,176.35,135.97
2018,7,6,10,0,10.0,192.0,2.5,20.1,200.0,161.75,124.2
2018,7,6,10,15,35.5,290.0,2.5,20.4,321.0,283.48,218.92
2018,7,6,10,30,61.0,388.0,2.5,20.7,442.0,394.86,302.18
2018,7,6,10,45,101.5,419.5,2.5,21.0,512.0,456.49,347.45
2018,7,6,11,0,142.0,451.0,2.5,21.3,582.0,532.62,402.23
2018,7,6,11,15,146.5,458.5,2.5,21.4,595.5,535.03,403.02
2018,7,6,11,30,151.0,466.0,2.5,21.5,609.0,536.1,403.3
2018,7,6,11,45,278.5,443.5,2.55,21.6,710.0,622.46,467.23
2018,7,6,12,0,406.0,421.0,2.6,21.7,811.0,688.18,514.69
2018,7,6,12,15,447.5,407.0,2.6,21.7,837.0,693.35,517.78
2018,7,6,12,30,489.0,393.0,2.6,21.7,863.0,687.05,513.18
2018,7,6,12,45,455.5,402.0,2.65,21.7,837.5,641.86,480.33
2018,7,6,13,0,422.0,411.0,2.7,21.7,812.0,597.53,447.92
2018,7,6,13,15,456.0,386.5,2.75,21.7,814.0,571.91,429.12
2018,7,6,13,30,490.0,362.0,2.8,21.7,816.0,542.69,406.84
2018,7,6,13,45,495.5,344.0,2.85,21.65,794.0,499.9,373.95
2018,7,6,14,0,501.0,326.0,2.9,21.6,772.0,456.09,339.47
2018,7,6,14,15,426.0,341.5,2.95,21.55,712.5,401.02,296.91
2018,7,6,14,30,351.0,357.0,3.0,21.5,653.0,357.81,263.62
2018,7,6,14,45,267.5,349.5,3.05,21.4,570.0,302.18,222.14
2018,7,6,15,0,184.0,342.0,3.1,21.3,487.0,264.57,195.6
2018,7,6,15,15,183.0,336.5,3.1,21.3,474.5,243.01,179.12
2018,7,6,15,30,182.0,331.0,3.1,21.3,462.0,221.07,164.08
2018,7,6,15,45,206.5,306.0,3.2,21.1,446.5,190.69,154.03
2018,7,6,16,0,231.0,281.0,3.3,20.9,431.0,177.71,143.96
2018,7,6,16,15,167.5,260.5,3.3,20.65,365.0,165.65,134.55
2018,7,6,16,30,104.0,240.0,3.3,20.4,299.0,159.68,130.14
2018,7,6,16,45,92.0,212.5,3.35,20.2,261.0,143.6,117.2
2018,7,6,17,0,80.0,185.0,3.4,20.0,223.0,127.1,103.75
2018,7,6,17,15,253.0,144.5,3.35,19.7,246.5,99.08,80.29
2018,7,6,17,30,426.0,104.0,3.3,19.4,270.0,74.47,59.41
2018,7,6,17,45,452.0,91.5,3.3,19.05,245.0,67.21,53.35
2018,7,6,18,0,478.0,79.0,3.3,18.7,220.0,61.45,48.46
2018,7,6,18,15,330.0,74.0,3.25,18.25,163.0,54.49,42.37
2018,7,6,18,30,182.0,69.0,3.2,17.8,106.0,50.35,38.55
2018,7,6,18,45,229.5,50.0,3.15,17.4,83.5,37.29,26.74
2018,7,6,19,0,277.0,31.0,3.1,17.0,61.0,25.23,15.55
2018,7,6,19,15,198.0,21.0,3.1,16.65,37.5,17.16,3.44
2018,7,6,19,30,119.0,11.0,3.1,16.3,14.0,8.65,0.0
2018,7,6,19,45,59.5,5.5,3.1,16.0,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,7,4,45,14.0,2.5,3.45,12.05,2.5,0.0,0.0
2018,7,7,5,0,28.0,5.0,3.5,12.4,5.0,10.21,0.0
2018,7,7,5,15,28.5,17.5,3.5,12.9,19.0,26.5,0.0
2018,7,7,5,30,29.0,30.0,3.5,13.4,33.0,38.01,23.56
2018,7,7,5,45,77.0,47.5,3.5,13.9,60.5,82.23,62.14
2018,7,7,6,0,125.0,65.0,3.5,14.4,88.0,134.01,107.0
2018,7,7,6,15,198.5,78.0,3.45,14.95,127.5,190.07,155.51
2018,7,7,6,30,272.0,91.0,3.4,15.5,167.0,253.4,209.54
2018,7,7,6,45,364.5,99.5,3.35,16.05,222.5,344.44,284.97
2018,7,7,7,0,457.0,108.0,3.3,16.6,278.0,429.72,353.75
2018,7,7,7,15,556.0,103.5,3.3,17.2,340.5,520.76,425.09
2018,7,7,7,30,655.0,99.0,3.3,17.8,403.0,609.91,492.8
2018,7,7,7,45,607.5,123.5,3.35,18.45,430.0,624.34,500.31
2018,7,7,8,0,560.0,148.0,3.4,19.1,457.0,632.17,502.94
2018,7,7,8,15,528.5,176.5,3.45,19.55,488.5,642.97,508.27
2018,7,7,8,30,497.0,205.0,3.5,20.0,520.0,658.66,516.8
2018,7,7,8,45,507.5,219.0,3.5,20.45,560.0,691.95,538.81
2018,7,7,9,0,518.0,233.0,3.5,20.9,600.0,723.23,558.93
2018,7,7,9,15,679.0,180.5,3.55,21.15,690.0,830.32,636.37
2018,7,7,9,30,840.0,128.0,3.6,21.4,780.0,921.22,696.95
2018,7,7,9,45,881.5,114.5,3.65,21.65,825.5,936.04,704.75
2018,7,7,10,0,923.0,101.0,3.7,21.9,871.0,960.22,719.54
2018,7,7,10,15,951.0,88.5,3.75,22.0,905.5,969.28,724.49
2018,7,7,10,30,979.0,76.0,3.8,22.1,940.0,974.34,726.99
2018,7,7,10,45,976.5,80.0,3.8,22.25,960.0,964.35,719.05
2018,7,7,11,0,974.0,84.0,3.8,22.4,980.0,950.29,708.62
2018,7,7,11,15,881.5,146.0,3.8,22.4,967.0,905.1,677.6
2018,7,7,11,30,789.0,208.0,3.8,22.4,954.0,871.08,653.97
2018,7,7,11,45,589.5,300.5,3.8,22.45,860.5,768.17,577.68
2018,7,7,12,0,390.0,393.0,3.8,22.5,767.0,661.81,498.29
2018,7,7,12,15,311.0,413.0,3.85,22.5,711.5,588.97,444.99
2018,7,7,12,30,232.0,433.0,3.9,22.5,656.0,528.17,399.47
2018,7,7,12,45,278.5,434.0,3.9,22.45,699.5,542.71,410.42
2018,7,7,13,0,325.0,435.0,3.9,22.4,743.0,552.45,417.14
2018,7,7,13,15,429.0,379.5,3.95,22.3,780.0,551.86,416.93
2018,7,7,13,30,533.0,324.0,4.0,22.2,817.0,541.06,408.13
2018,7,7,13,45,537.5,316.5,4.05,22.05,804.5,503.24,378.21
2018,7,7,14,0,542.0,309.0,4.1,21.9,792.0,464.07,346.57
2018,7,7,14,15,687.0,228.0,4.15,21.6,820.5,428.43,314.81
2018,7,7,14,30,832.0,147.0,4.2,21.3,849.0,382.26,271.93
2018,7,7,14,45,797.5,156.0,4.25,21.05,807.5,326.94,224.83
2018,7,7,15,0,763.0,165.0,4.3,20.8,766.0,274.44,181.06
2018,7,7,15,15,683.5,186.5,4.3,20.8,705.0,218.42,139.47
2018,7,7,15,30,604.0,208.0,4.3,20.8,644.0,176.95,115.46
2018,7,7,15,45,619.5,186.0,4.35,20.25,609.5,122.02,97.82
2018,7,7,16,0,635.0,164.0,4.4,19.7,575.0,107.7,86.29
2018,7,7,16,15,723.0,123.0,4.4,19.45,558.0,87.32,69.33
2018,7,7,16,30,811.0,82.0,4.4,19.2,541.0,70.82,55.52
2018,7,7,16,45,674.5,103.0,4.4,19.0,461.5,76.25,60.45
2018,7,7,17,0,538.0,124.0,4.4,18.8,382.0,88.66,71.42
2018,7,7,17,15,524.5,109.0,4.4,18.4,337.5,79.84,64.14
2018,7,7,17,30,511.0,94.0,4.4,18.0,293.0,70.49,56.31
2018,7,7,17,45,603.5,72.0,4.35,17.65,274.5,57.15,44.83
2018,7,7,18,0,696.0,50.0,4.3,17.3,256.0,46.18,35.28
2018,7,7,18,15,644.0,46.0,4.25,16.8,208.5,42.28,31.85
2018,7,7,18,30,592.0,42.0,4.2,16.3,161.0,38.47,28.34
2018,7,7,18,45,507.5,36.0,4.15,15.85,118.5,32.81,23.0
2018,7,7,19,0,423.0,30.0,4.1,15.4,76.0,25.08,15.52
2018,7,7,19,15,278.0,21.0,4.05,15.05,45.5,17.39,3.31
2018,7,7,19,30,133.0,12.0,4.0,14.7,15.0,9.44,0.0
2018,7,7,19,45,66.5,6.0,4.0,14.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,3.7,11.55,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,3.7,11.7,9.0,26.25,0.0
2018,7,8,5,15,235.0,18.0,3.7,12.15,36.0,94.13,0.0
2018,7,8,5,30,381.0,28.0,3.7,12.6,63.0,178.4,124.8
2018,7,8,5,45,473.5,34.5,3.65,13.0,104.0,244.22,190.22
2018,7,8,6,0,566.0,41.0,3.6,13.4,145.0,316.78,255.61
2018,7,8,6,15,627.0,46.0,3.65,14.0,193.5,383.82,314.99
2018,7,8,6,30,688.0,51.0,3.7,14.6,242.0,455.36,375.9
2018,7,8,6,45,726.5,54.5,3.7,15.25,292.0,515.76,425.51
2018,7,8,7,0,765.0,58.0,3.7,15.9,342.0,577.54,474.18
2018,7,8,7,15,793.0,61.5,3.75,16.5,393.0,633.11,516.4
2018,7,8,7,30,821.0,65.0,3.8,17.1,444.0,681.79,550.81
2018,7,8,7,45,842.0,67.5,3.8,17.75,494.0,729.33,582.87
2018,7,8,8,0,863.0,70.0,3.8,18.4,544.0,775.38,613.07
2018,7,8,8,15,879.0,71.5,3.8,18.85,591.5,814.3,638.0
2018,7,8,8,30,895.0,73.0,3.8,19.3,639.0,850.8,660.86
2018,7,8,8,45,907.0,75.5,3.8,19.75,683.5,882.27,679.89
2018,7,8,9,0,919.0,78.0,3.8,20.2,728.0,910.6,696.59
2018,7,8,9,15,928.5,79.0,3.85,20.55,767.5,931.67,708.74
2018,7,8,9,30,938.0,80.0,3.9,20.9,807.0,949.18,718.52
2018,7,8,9,45,944.5,81.5,3.9,21.25,841.5,960.76,724.03
2018,7,8,10,0,951.0,83.0,3.9,21.6,876.0,968.45,727.03
2018,7,8,10,15,957.5,83.5,3.95,21.75,905.0,971.14,727.66
2018,7,8,10,30,964.0,84.0,4.0,21.9,934.0,969.84,725.75
2018,7,8,10,45,969.5,83.5,4.0,22.05,956.5,962.59,719.69
2018,7,8,11,0,975.0,83.0,4.0,22.2,979.0,951.34,711.09
2018,7,8,11,15,978.0,83.0,4.0,22.25,994.5,934.39,699.05
2018,7,8,11,30,981.0,83.0,4.0,22.3,1010.0,913.57,684.48
2018,7,8,11,45,982.5,83.0,4.0,22.35,1018.0,887.73,666.56
2018,7,8,12,0,984.0,83.0,4.0,22.4,1026.0,858.3,646.2
2018,7,8,12,15,982.5,84.0,4.05,22.4,1026.0,824.0,622.79
2018,7,8,12,30,981.0,85.0,4.1,22.4,1026.0,786.58,596.76
2018,7,8,12,45,977.5,86.5,4.1,22.4,1019.0,745.26,565.74
2018,7,8,13,0,974.0,88.0,4.1,22.4,1012.0,701.33,532.17
2018,7,8,13,15,972.0,87.5,4.1,22.35,998.0,654.32,495.67
2018,7,8,13,30,970.0,87.0,4.1,22.3,984.0,605.0,456.45
2018,7,8,13,45,967.0,85.0,4.1,22.25,962.5,551.93,413.32
2018,7,8,14,0,964.0,83.0,4.1,22.2,941.0,497.06,367.51
2018,7,8,14,15,959.0,82.0,4.1,22.1,913.5,440.55,319.2
2018,7,8,14,30,954.0,81.0,4.1,22.0,886.0,382.88,268.86
2018,7,8,14,45,948.0,79.5,4.1,21.9,852.5,323.66,216.81
2018,7,8,15,0,942.0,78.0,4.1,21.8,819.0,263.89,165.16
2018,7,8,15,15,933.0,76.5,4.1,21.8,780.0,203.34,116.55
2018,7,8,15,30,924.0,75.0,4.1,21.8,741.0,143.08,76.96
2018,7,8,15,45,912.5,73.0,4.1,21.3,697.5,82.96,64.72
2018,7,8,16,0,901.0,71.0,4.1,20.8,654.0,74.79,58.17
2018,7,8,16,15,886.0,69.0,4.1,20.45,607.0,72.71,56.67
2018,7,8,16,30,871.0,67.0,4.1,20.1,560.0,70.52,55.07
2018,7,8,16,45,851.5,65.0,4.1,19.75,510.5,68.12,53.28
2018,7,8,17,0,832.0,63.0,4.1,19.4,461.0,65.61,51.4
2018,7,8,17,15,805.5,60.5,4.05,18.9,410.5,62.53,49.01
2018,7,8,17,30,779.0,58.0,4.0,18.4,360.0,53.79,41.64
2018,7,8,17,45,742.0,54.5,4.0,17.9,309.5,50.43,38.89
2018,7,8,18,0,705.0,51.0,4.0,17.4,259.0,47.08,36.07
2018,7,8,18,15,650.5,46.5,3.9,16.8,210.5,42.76,32.27
2018,7,8,18,30,596.0,42.0,3.8,16.2,162.0,38.51,28.38
2018,7,8,18,45,509.5,36.0,3.75,15.6,119.0,32.83,23.04
2018,7,8,19,0,423.0,30.0,3.7,15.0,76.0,25.09,15.53
2018,7,8,19,15,278.0,21.0,3.65,14.6,45.5,17.4,2.97
2018,7,8,19,30,133.0,12.0,3.6,14.2,15.0,9.44,0.0
2018,7,8,19,45,66.5,6.0,3.55,13.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.4,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,11.5,7.0,20.75,0.0
2018,7,9,5,15,229.0,16.5,3.4,11.95,34.0,90.84,0.0
2018,7,9,5,30,390.0,26.0,3.4,12.4,61.0,179.58,124.52
2018,7,9,5,45,482.0,32.5,3.4,12.9,102.0,242.39,188.46
2018,7,9,6,0,574.0,39.0,3.4,13.4,143.0,318.41,256.66
2018,7,9,6,15,630.5,44.0,3.4,14.05,190.5,383.49,314.38
2018,7,9,6,30,687.0,49.0,3.4,14.7,238.0,452.71,373.24
2018,7,9,6,45,725.5,52.0,3.4,15.35,287.5,512.43,422.25
2018,7,9,7,0,764.0,55.0,3.4,16.0,337.0,573.56,470.33
2018,7,9,7,15,792.0,57.5,3.4,16.8,387.5,621.88,506.6
2018,7,9,7,30,820.0,60.0,3.4,17.6,438.0,675.45,543.75
2018,7,9,7,45,839.5,62.5,3.45,18.4,487.0,721.93,574.7
2018,7,9,8,0,859.0,65.0,3.5,19.2,536.0,766.83,603.81
2018,7,9,8,15,874.5,67.0,3.5,19.85,583.0,805.93,628.27
2018,7,9,8,30,890.0,69.0,3.5,20.5,630.0,842.6,650.62
2018,7,9,8,45,902.0,70.5,3.5,21.15,674.0,872.94,668.22
2018,7,9,9,0,914.0,72.0,3.5,21.8,718.0,900.2,683.53
2018,7,9,9,15,921.0,74.5,3.5,22.3,756.5,920.77,694.56
2018,7,9,9,30,928.0,77.0,3.5,22.8,795.0,937.7,703.16
2018,7,9,9,45,932.5,79.5,3.5,23.25,828.5,948.56,707.86
2018,7,9,10,0,937.0,82.0,3.5,23.7,862.0,955.53,710.08
2018,7,9,10,15,943.5,82.5,3.55,23.9,891.0,958.32,710.66
2018,7,9,10,30,950.0,83.0,3.6,24.1,920.0,957.16,708.77
2018,7,9,10,45,956.0,83.0,3.6,24.35,943.0,951.05,703.27
2018,7,9,11,0,962.0,83.0,3.6,24.6,966.0,940.96,695.29
2018,7,9,11,15,965.0,83.0,3.65,24.65,981.5,924.28,683.87
2018,7,9,11,30,968.0,83.0,3.7,24.7,997.0,903.76,669.98
2018,7,9,11,45,970.0,83.0,3.7,24.8,1005.5,878.68,652.65
2018,7,9,12,0,972.0,83.0,3.7,24.9,1014.0,850.02,632.94
2018,7,9,12,15,971.0,84.0,3.75,24.9,1014.5,816.5,610.36
2018,7,9,12,30,970.0,85.0,3.8,24.9,1015.0,779.86,585.23
2018,7,9,12,45,968.0,85.5,3.8,24.9,1008.0,739.18,555.08
2018,7,9,13,0,966.0,86.0,3.8,24.9,1001.0,695.83,522.37
2018,7,9,13,15,964.5,85.0,3.85,24.8,987.5,649.11,486.79
2018,7,9,13,30,963.0,84.0,3.9,24.7,974.0,600.05,448.44
2018,7,9,13,45,960.0,82.5,3.9,24.65,953.0,547.71,406.3
2018,7,9,14,0,957.0,81.0,3.9,24.6,932.0,493.58,361.53
2018,7,9,14,15,952.5,80.0,3.95,24.4,905.0,437.63,314.35
2018,7,9,14,30,948.0,79.0,4.0,24.2,878.0,380.49,265.03
2018,7,9,14,45,941.0,77.0,4.0,24.0,844.0,320.97,213.34
2018,7,9,15,0,934.0,75.0,4.0,23.8,810.0,261.05,162.07
2018,7,9,15,15,924.5,74.0,4.0,23.8,771.0,201.23,114.32
2018,7,9,15,30,915.0,73.0,4.0,23.8,732.0,141.76,75.4
2018,7,9,15,45,903.0,71.0,4.05,23.2,688.5,82.15,63.54
2018,7,9,16,0,891.0,69.0,4.1,22.6,645.0,73.24,56.43
2018,7,9,16,15,875.0,67.0,4.05,22.25,597.5,71.12,54.91
2018,7,9,16,30,859.0,65.0,4.0,21.9,550.0,68.89,53.29
2018,7,9,16,45,839.5,62.5,4.0,21.55,501.0,66.14,51.2
2018,7,9,17,0,820.0,60.0,4.0,21.2,452.0,63.28,49.02
2018,7,9,17,15,794.0,57.0,4.0,20.75,401.5,59.84,46.32
2018,7,9,17,30,768.0,54.0,4.0,20.3,351.0,56.31,43.51
2018,7,9,17,45,732.5,50.5,4.0,19.85,301.5,47.23,35.79
2018,7,9,18,0,697.0,47.0,4.0,19.4,252.0,43.82,32.91
2018,7,9,18,15,645.5,43.0,3.95,18.9,205.0,39.85,29.44
2018,7,9,18,30,594.0,39.0,3.9,18.4,158.0,35.96,25.88
2018,7,9,18,45,513.0,33.5,3.85,17.9,116.0,30.67,20.93
2018,7,9,19,0,432.0,28.0,3.8,17.4,74.0,25.54,15.69
2018,7,9,19,15,287.5,19.5,3.75,17.1,44.0,16.16,1.88
2018,7,9,19,30,143.0,11.0,3.7,16.8,14.0,8.65,0.0
2018,7,9,19,45,71.5,5.5,3.7,16.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.0,2.9,12.45,3.0,0.0,0.0
2018,7,10,5,0,67.0,6.0,2.9,12.6,6.0,19.74,0.0
2018,7,10,5,15,228.0,16.0,2.95,13.1,33.0,76.16,0.0
2018,7,10,5,30,389.0,26.0,3.0,13.6,60.0,179.35,122.53
2018,7,10,5,45,482.5,33.0,3.0,14.1,101.5,243.05,187.75
2018,7,10,6,0,576.0,40.0,3.0,14.6,143.0,320.41,256.68
2018,7,10,6,15,634.0,45.0,3.05,15.25,191.0,386.53,314.9
2018,7,10,6,30,692.0,50.0,3.1,15.9,239.0,456.86,374.31
2018,7,10,6,45,731.5,53.5,3.1,16.55,289.5,518.13,424.13
2018,7,10,7,0,771.0,57.0,3.1,17.2,340.0,580.89,473.01
2018,7,10,7,15,799.0,59.5,3.2,17.95,391.0,629.56,509.59
2018,7,10,7,30,827.0,62.0,3.3,18.7,442.0,683.44,547.11
2018,7,10,7,45,847.0,64.5,3.35,19.5,491.5,730.6,578.27
2018,7,10,8,0,867.0,67.0,3.4,20.3,541.0,776.18,607.59
2018,7,10,8,15,882.5,69.0,3.5,20.8,588.5,815.55,632.85
2018,7,10,8,30,898.0,71.0,3.6,21.3,636.0,852.45,656.08
2018,7,10,8,45,910.0,73.0,3.65,21.85,680.5,883.57,674.63
2018,7,10,9,0,922.0,75.0,3.7,22.4,725.0,911.56,690.91
2018,7,10,9,15,930.0,77.0,3.8,22.65,764.5,932.58,703.45
2018,7,10,9,30,938.0,79.0,3.9,22.9,804.0,949.97,713.61
2018,7,10,9,45,943.0,81.5,3.95,23.15,838.0,961.36,719.51
2018,7,10,10,0,948.0,84.0,4.0,23.4,872.0,968.81,722.89
2018,7,10,10,15,954.0,84.5,4.1,23.55,901.0,971.11,723.53
2018,7,10,10,30,960.0,85.0,4.2,23.7,930.0,969.43,721.64
2018,7,10,10,45,964.5,85.5,4.25,23.85,952.5,962.36,715.99
2018,7,10,11,0,969.0,86.0,4.3,24.0,975.0,951.27,707.79
2018,7,10,11,15,972.5,86.0,4.35,24.1,991.0,934.85,696.24
2018,7,10,11,30,976.0,86.0,4.4,24.2,1007.0,914.55,682.16
2018,7,10,11,45,977.5,86.0,4.45,24.25,1015.0,888.8,664.54
2018,7,10,12,0,979.0,86.0,4.5,24.3,1023.0,859.47,644.53
2018,7,10,12,15,978.0,87.0,4.55,24.25,1023.5,825.65,621.71
2018,7,10,12,30,977.0,88.0,4.6,24.2,1024.0,788.69,596.26
2018,7,10,12,45,974.5,88.5,4.65,24.15,1017.0,747.32,565.65
2018,7,10,13,0,972.0,89.0,4.7,24.1,1010.0,703.3,532.41
2018,7,10,13,15,969.5,89.0,4.75,23.95,996.0,656.41,496.39
2018,7,10,13,30,967.0,89.0,4.8,23.8,982.0,607.24,457.61
2018,7,10,13,45,963.0,88.5,4.8,23.65,961.0,554.84,415.1
2018,7,10,14,0,959.0,88.0,4.8,23.5,940.0,500.71,369.99
2018,7,10,14,15,953.5,87.0,4.8,23.3,912.5,444.13,321.79
2018,7,10,14,30,948.0,86.0,4.8,23.1,885.0,386.44,271.59
2018,7,10,14,45,940.5,85.0,4.75,22.9,851.5,327.33,219.75
2018,7,10,15,0,933.0,84.0,4.7,22.7,818.0,267.83,168.41
2018,7,10,15,15,923.5,83.0,4.7,22.7,779.0,207.85,120.18
2018,7,10,15,30,914.0,82.0,4.7,22.7,740.0,148.21,80.75
2018,7,10,15,45,902.0,80.0,4.7,22.15,696.5,88.43,69.1
2018,7,10,16,0,890.0,78.0,4.7,21.6,653.0,78.87,61.43
2018,7,10,16,15,874.5,75.5,4.65,21.25,605.5,76.58,59.78
2018,7,10,16,30,859.0,73.0,4.6,20.9,558.0,74.16,58.0
2018,7,10,16,45,838.5,70.5,4.55,20.55,508.5,71.5,56.01
2018,7,10,17,0,818.0,68.0,4.5,20.2,459.0,68.71,53.9
2018,7,10,17,15,790.0,65.0,4.45,19.7,408.0,59.18,45.96
2018,7,10,17,30,762.0,62.0,4.4,19.2,357.0,56.48,43.86
2018,7,10,17,45,723.0,58.0,4.3,18.7,306.0,52.84,40.88
2018,7,10,18,0,684.0,54.0,4.2,18.2,255.0,49.2,37.8
2018,7,10,18,15,626.5,49.5,4.1,17.6,206.5,44.97,34.1
2018,7,10,18,30,569.0,45.0,4.0,17.0,158.0,37.64,27.51
2018,7,10,18,45,478.5,38.5,3.9,16.4,115.5,32.04,22.25
2018,7,10,19,0,388.0,32.0,3.8,15.8,73.0,26.61,16.68
2018,7,10,19,15,248.5,22.0,3.75,15.35,43.5,18.2,2.37
2018,7,10,19,30,109.0,12.0,3.7,14.9,14.0,9.44,0.0
2018,7,10,19,45,54.5,6.0,3.6,14.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.75,12.35,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,12.6,6.0,15.49,0.0
2018,7,11,5,15,188.5,17.5,0.65,13.35,31.5,66.33,0.0
2018,7,11,5,30,329.0,29.0,0.6,14.1,57.0,161.26,108.11
2018,7,11,5,45,430.0,37.0,0.55,14.85,98.0,230.07,175.34
2018,7,11,6,0,531.0,45.0,0.5,15.6,139.0,308.83,242.53
2018,7,11,6,15,595.0,50.5,0.45,16.2,187.0,375.95,298.68
2018,7,11,6,30,659.0,56.0,0.4,16.8,235.0,445.56,354.25
2018,7,11,6,45,702.0,60.0,0.35,17.35,286.0,508.31,401.94
2018,7,11,7,0,745.0,64.0,0.3,17.9,337.0,572.84,448.53
2018,7,11,7,15,776.0,67.5,0.25,18.5,388.5,629.94,487.43
2018,7,11,7,30,807.0,71.0,0.2,19.1,440.0,686.98,523.71
2018,7,11,7,45,830.0,73.5,0.2,19.75,490.5,736.26,553.4
2018,7,11,8,0,853.0,76.0,0.2,20.4,541.0,776.3,576.19
2018,7,11,8,15,870.5,78.0,0.25,20.95,589.5,816.86,599.96
2018,7,11,8,30,888.0,80.0,0.3,21.5,638.0,855.1,621.88
2018,7,11,8,45,902.0,81.5,0.35,22.1,683.0,887.1,639.48
2018,7,11,9,0,916.0,83.0,0.4,22.7,728.0,916.09,655.13
2018,7,11,9,15,921.0,87.0,0.45,23.05,767.0,936.4,666.01
2018,7,11,9,30,926.0,91.0,0.5,23.4,806.0,952.95,674.73
2018,7,11,9,45,927.5,96.0,0.6,23.75,839.5,963.44,680.95
2018,7,11,10,0,929.0,101.0,0.7,24.1,873.0,969.88,684.85
2018,7,11,10,15,935.0,103.0,0.75,24.2,902.5,973.43,686.74
2018,7,11,10,30,941.0,105.0,0.8,24.3,932.0,972.98,686.32
2018,7,11,10,45,944.5,106.0,0.9,24.4,954.0,965.27,682.55
2018,7,11,11,0,948.0,107.0,1.0,24.5,976.0,953.61,676.4
2018,7,11,11,15,950.5,108.0,1.05,24.55,991.5,937.16,666.55
2018,7,11,11,30,953.0,109.0,1.1,24.6,1007.0,916.89,654.35
2018,7,11,11,45,953.5,109.5,1.1,24.65,1014.5,890.82,637.73
2018,7,11,12,0,954.0,110.0,1.1,24.7,1022.0,861.3,618.94
2018,7,11,12,15,956.0,108.0,1.15,24.6,1022.5,827.6,598.46
2018,7,11,12,30,958.0,106.0,1.2,24.5,1023.0,790.77,574.99
2018,7,11,12,45,960.5,103.0,1.25,24.45,1017.5,750.5,547.63
2018,7,11,13,0,963.0,100.0,1.3,24.4,1012.0,707.33,517.46
2018,7,11,13,15,960.5,99.5,1.3,24.25,998.0,660.26,483.35
2018,7,11,13,30,958.0,99.0,1.3,24.1,984.0,610.95,446.59
2018,7,11,13,45,954.0,98.0,1.35,23.95,962.5,558.46,406.62
2018,7,11,14,0,950.0,97.0,1.4,23.8,941.0,504.27,363.89
2018,7,11,14,15,944.5,96.0,1.4,23.6,913.5,448.01,317.98
2018,7,11,14,30,939.0,95.0,1.4,23.4,886.0,390.65,269.91
2018,7,11,14,45,932.0,93.5,1.4,23.2,852.5,331.67,219.88
2018,7,11,15,0,925.0,92.0,1.4,23.0,819.0,272.26,169.98
2018,7,11,15,15,915.5,90.0,1.4,23.0,779.5,211.94,122.44
2018,7,11,15,30,906.0,88.0,1.4,23.0,740.0,151.97,83.21
2018,7,11,15,45,894.0,86.0,1.4,22.55,696.5,92.5,61.92
2018,7,11,16,0,882.0,84.0,1.4,22.1,653.0,82.33,64.12
2018,7,11,16,15,866.5,81.5,1.4,21.8,606.0,80.15,62.58
2018,7,11,16,30,851.0,79.0,1.4,21.5,559.0,77.83,60.9
2018,7,11,16,45,829.5,76.5,1.4,21.2,509.0,67.87,52.73
2018,7,11,17,0,808.0,74.0,1.4,20.9,459.0,65.87,51.29
2018,7,11,17,15,779.5,70.0,1.4,20.5,407.5,62.62,48.77
2018,7,11,17,30,751.0,66.0,1.4,20.1,356.0,59.3,46.14
2018,7,11,17,45,711.5,62.0,1.35,19.7,305.0,55.77,43.27
2018,7,11,18,0,672.0,58.0,1.3,19.3,254.0,52.25,40.32
2018,7,11,18,15,614.5,53.0,1.25,18.6,206.0,44.05,33.17
2018,7,11,18,30,557.0,48.0,1.2,17.9,158.0,39.88,29.39
2018,7,11,18,45,466.5,40.5,1.2,17.2,115.0,33.59,23.54
2018,7,11,19,0,376.0,33.0,1.2,16.5,72.0,27.41,17.28
2018,7,11,19,15,231.5,21.5,1.15,16.05,41.5,17.74,1.55
2018,7,11,19,30,87.0,10.0,1.1,15.6,11.0,7.87,0.0
2018,7,11,19,45,43.5,5.0,1.05,15.15,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,12,4,45,18.5,2.5,0.45,12.85,2.5,0.0,0.0
2018,7,12,5,0,37.0,5.0,0.5,13.0,5.0,3.93,0.0
2018,7,12,5,15,160.0,17.0,0.55,13.45,29.0,58.01,0.0
2018,7,12,5,30,283.0,29.0,0.6,13.9,53.0,145.16,95.99
2018,7,12,5,45,384.0,38.0,0.65,14.4,92.5,213.06,162.84
2018,7,12,6,0,485.0,47.0,0.7,14.9,132.0,290.53,229.72
2018,7,12,6,15,550.5,53.5,0.75,15.35,179.0,357.36,286.76
2018,7,12,6,30,616.0,60.0,0.8,15.8,226.0,429.49,345.9
2018,7,12,6,45,660.5,64.5,0.8,16.3,276.0,491.44,394.53
2018,7,12,7,0,705.0,69.0,0.8,16.8,326.0,553.14,440.94
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,609.44,482.05
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,665.82,521.3
2018,7,12,7,45,792.5,79.5,0.95,18.0,477.0,715.42,553.82
2018,7,12,8,0,816.0,83.0,1.0,18.4,527.0,763.74,584.8
2018,7,12,8,15,833.5,86.0,1.0,18.85,574.5,804.91,609.51
2018,7,12,8,30,851.0,89.0,1.0,19.3,622.0,834.6,626.13
2018,7,12,8,45,865.0,91.0,1.0,19.75,666.5,866.29,644.02
2018,7,12,9,0,879.0,93.0,1.0,20.2,711.0,895.07,659.75
2018,7,12,9,15,887.5,95.5,1.05,20.6,750.0,916.26,671.44
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,933.96,680.98
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,945.81,686.04
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,953.82,688.82
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,956.91,689.88
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,956.09,688.63
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,949.02,683.45
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,938.07,675.97
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,921.96,665.22
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,902.11,652.21
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,876.15,636.0
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,846.84,617.58
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,794.01,583.42
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,752.98,554.55
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,632.19,467.31
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,512.92,380.18
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,489.14,363.86
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,464.75,346.12
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,457.27,340.41
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,439.5,325.6
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,398.06,293.26
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,363.55,265.96
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,322.63,230.57
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,277.23,190.66
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,230.36,158.56
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,203.63,145.32
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,173.0,131.13
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,176.48,142.91
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,162.24,131.68
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,147.21,119.75
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,119.38,96.97
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,91.44,73.73
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,82.03,66.04
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,73.47,58.93
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,67.24,53.74
