Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,60.72,48.15
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,52.38,40.79
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,43.65,32.89
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,35.68,25.48
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,25.96,16.09
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,15.99,0.2
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,6.29,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.57,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.02,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,4.54,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,6.06,0.0
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,14.81,7.05
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,23.75,14.76
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,27.6,18.0
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,31.32,21.06
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,59.96,45.05
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,91.4,70.82
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,82.5,63.08
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,74.26,56.03
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,66.23,49.19
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,58.5,42.63
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,76.19,56.83
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,94.57,71.37
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,107.8,81.73
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,121.07,92.04
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,170.31,130.57
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,220.06,168.56
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,158.38,120.36
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,98.95,73.61
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,166.97,127.18
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,228.26,174.04
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,365.86,277.48
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,514.8,383.81
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,521.3,387.01
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,525.89,389.98
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,542.2,401.87
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,555.03,411.04
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,524.6,389.06
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,494.52,367.47
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,439.5,327.92
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,388.21,290.71
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,383.72,287.35
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,371.46,276.66
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,375.88,276.5
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,369.93,266.79
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,322.52,228.57
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,277.74,193.1
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,220.81,142.35
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,153.24,88.97
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,97.11,66.01
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,84.4,66.12
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,80.44,63.04
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,76.15,59.66
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,73.63,57.76
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,71.02,55.77
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,62.61,48.82
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,59.51,46.37
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,55.49,43.04
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,51.42,39.59
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,46.39,35.17
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,41.37,30.59
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,34.59,24.28
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,27.87,17.45
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,16.03,0.0
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,6.29,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,21.4,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,54.62,32.36
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,144.63,110.25
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,246.6,196.36
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,232.02,188.2
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,197.36,161.28
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,197.85,161.74
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,204.62,166.26
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,325.06,264.93
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,461.46,371.38
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,599.23,475.4
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,733.46,569.83
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,774.4,595.09
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,804.01,613.1
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,834.87,631.41
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,862.99,647.67
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,885.42,660.97
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,904.59,672.18
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,917.56,679.23
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,926.91,684.06
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,931.15,686.06
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,931.58,685.73
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,925.37,681.19
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,915.37,674.32
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,900.26,664.08
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,881.46,651.52
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,857.36,635.93
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,829.86,618.04
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,798.0,596.73
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,763.15,572.71
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,724.47,544.5
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,683.25,513.85
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,638.15,480.01
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,590.89,443.55
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,540.64,403.42
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,488.78,360.83
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,434.59,315.34
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,379.39,267.87
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,323.18,219.05
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,266.63,170.45
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,209.16,124.12
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,152.19,85.78
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,94.97,63.67
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,82.74,65.15
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,80.36,63.41
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,69.91,54.75
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,67.76,53.16
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,65.54,51.5
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,62.77,49.35
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,59.96,47.13
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,56.18,43.99
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,48.35,37.19
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,43.86,33.21
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,39.43,29.1
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,32.86,22.93
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,26.38,16.26
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,16.85,0.0
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,7.08,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,9.04,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,11.42,2.4
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,21.0,11.78
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,30.79,20.48
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,45.77,33.55
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,66.48,51.48
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,75.53,58.99
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,88.49,69.51
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,142.38,114.42
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,190.0,153.12
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,271.34,218.9
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,340.92,273.62
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,481.18,383.94
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,644.81,505.26
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,681.48,529.27
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,716.69,553.01
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,753.36,576.87
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,787.94,598.99
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,824.63,622.82
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,858.4,644.48
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,885.69,661.42
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,917.16,681.14
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,911.69,676.31
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,902.54,669.57
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,875.54,651.33
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,845.42,631.16
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,842.89,630.09
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,821.8,616.24
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,809.92,608.4
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,791.57,595.69
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,751.16,566.04
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,708.17,534.08
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,661.76,499.3
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,613.06,461.73
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,561.21,420.29
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,507.63,376.23
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,451.58,329.08
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,394.41,279.76
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,335.09,228.08
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,275.38,176.55
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,215.64,128.12
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,156.3,87.9
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,97.19,64.9
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,84.38,66.73
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,81.65,64.66
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,78.75,62.42
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,68.64,53.97
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,66.36,52.23
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,63.14,49.67
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,59.86,47.03
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,56.36,44.12
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,52.88,41.13
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,44.25,33.52
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,39.73,29.35
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,33.47,23.44
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,27.35,17.0
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,17.34,0.0
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,7.08,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,29.68,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,79.92,47.17
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,171.4,131.29
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,275.49,220.11
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,247.43,201.72
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,196.08,161.05
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,200.09,164.51
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,210.22,171.82
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,268.14,219.11
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,329.44,267.78
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,441.18,355.8
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,565.03,449.05
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,680.52,533.38
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,786.04,605.57
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,819.73,625.32
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,850.53,643.54
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,890.07,667.61
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,926.85,689.42
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,942.59,697.21
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,967.44,711.21
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,974.51,713.68
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,977.66,713.92
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,971.17,708.11
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,960.64,699.94
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,944.3,688.87
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,924.07,675.38
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,898.35,657.96
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,869.05,638.25
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,834.91,615.56
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,797.69,590.54
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,756.19,560.97
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,712.16,528.91
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,664.73,493.65
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,615.06,455.74
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,562.83,414.9
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,508.84,371.36
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,452.51,324.73
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,395.08,275.98
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,335.88,225.17
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,276.29,174.5
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,216.15,126.38
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,156.41,86.31
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,96.63,63.05
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,82.78,64.55
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,80.61,63.02
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,78.3,61.35
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,67.47,52.41
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,64.44,50.07
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,61.87,48.13
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,59.28,46.15
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,55.37,42.94
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,51.45,39.62
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,42.51,31.8
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,37.52,27.25
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,31.55,21.66
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,25.76,15.52
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,16.52,0.0
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,7.08,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,52.19,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,137.18,80.15
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,210.59,160.43
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,291.27,231.51
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,349.11,282.76
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,410.23,334.62
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,477.3,388.86
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,547.58,443.23
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,596.22,478.68
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,643.7,511.98
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,704.28,552.82
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,768.52,594.85
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,806.03,617.32
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,850.1,644.11
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,882.56,662.52
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,912.07,678.83
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,935.02,689.99
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,954.36,698.76
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,966.57,703.52
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,974.9,705.94
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,978.21,706.45
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,977.54,704.58
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,971.5,698.88
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,961.42,690.79
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,945.52,680.51
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,925.73,667.82
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,900.02,650.86
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,870.74,631.62
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,836.23,609.48
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,798.69,584.93
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,757.01,555.56
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,712.89,523.8
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,666.06,489.63
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,616.99,452.79
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,564.76,412.36
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,510.83,369.34
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,454.63,323.33
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,397.4,275.29
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,338.12,225.08
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,278.55,175.0
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,215.88,127.84
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,166.73,97.97
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,103.97,68.64
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,81.23,62.54
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,77.42,59.66
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,73.29,56.49
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,70.85,54.71
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,68.32,52.83
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,65.18,50.46
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,61.99,47.99
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,58.19,44.93
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,50.19,38.12
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,45.29,33.88
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,40.44,29.49
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,33.42,23.0
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,26.49,15.84
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,16.5,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,6.29,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,48.74,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,129.12,71.26
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,201.95,151.66
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,281.3,220.57
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,349.73,279.3
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,424.0,340.52
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,488.21,391.57
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,552.32,440.47
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,609.9,481.81
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,667.7,520.81
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,718.42,552.71
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,767.94,582.8
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,809.73,607.22
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,840.05,623.48
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,872.03,640.64
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,901.12,655.6
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,922.87,666.31
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,941.03,674.76
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,952.74,680.11
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,960.56,683.21
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,963.82,684.68
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,963.16,683.89
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,912.66,652.02
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,854.61,614.12
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,754.63,544.74
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,647.7,469.35
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,678.36,493.58
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,714.15,519.44
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,743.61,542.19
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,755.88,552.86
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,724.06,530.89
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,689.17,506.47
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,626.99,461.2
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,564.69,415.48
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,538.95,395.42
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,503.2,365.97
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,450.04,322.23
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,395.31,275.71
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,335.13,226.05
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,281.22,181.95
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,225.25,138.25
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,164.1,96.85
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,109.02,73.25
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,95.51,74.46
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,91.8,71.7
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,87.79,68.68
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,85.1,66.75
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,82.31,64.72
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,75.52,59.32
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,68.33,53.49
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,60.07,46.63
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,51.26,39.13
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,45.68,34.29
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,40.13,29.28
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,33.14,22.81
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,26.29,15.62
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,14.86,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,5.51,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,46.17,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,122.51,64.42
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,184.21,139.1
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,248.88,197.0
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,243.04,196.7
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,218.41,178.73
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,230.09,188.49
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,221.73,180.85
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,321.03,261.61
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,414.05,334.25
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,549.69,437.35
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,687.42,536.57
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,740.13,568.94
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,792.02,600.27
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,848.36,633.61
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,909.56,668.85
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,927.0,675.65
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,952.52,688.14
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,966.99,694.51
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,977.74,698.78
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,981.47,698.99
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,981.21,696.96
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,975.04,692.52
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,964.87,685.78
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,949.39,677.2
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,930.02,666.15
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,904.74,651.12
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,875.9,633.66
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,842.43,613.22
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,805.79,590.08
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,764.98,561.71
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,721.36,530.66
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,674.05,496.4
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,624.52,459.44
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,572.07,419.1
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,517.89,376.05
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,460.49,329.45
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,402.11,280.65
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,342.6,230.07
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,282.86,179.59
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,222.56,131.37
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,162.72,90.96
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,102.83,66.87
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,87.3,68.35
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,76.97,59.94
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,75.4,58.89
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,72.97,57.09
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,70.45,55.22
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,67.71,53.15
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,64.96,51.03
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,56.16,43.59
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,52.28,40.31
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,47.08,35.76
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,41.92,31.05
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,34.16,23.84
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,26.46,15.76
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,16.53,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,6.29,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,34.52,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,96.72,47.47
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,154.13,117.01
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,213.93,170.75
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,276.01,224.89
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,344.16,282.41
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,431.31,353.02
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,519.7,421.99
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,573.92,461.98
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,628.17,500.77
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,677.86,534.76
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,726.55,566.43
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,575.7,452.51
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,396.63,313.68
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,446.3,351.01
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,495.1,385.29
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,674.3,516.8
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,845.16,633.75
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,778.8,582.34
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,715.19,534.76
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,749.6,557.61
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,781.3,577.18
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,758.08,558.69
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,717.63,529.61
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,722.39,532.29
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,724.45,532.66
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,742.45,544.55
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,744.69,545.78
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,751.12,551.51
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,754.18,554.31
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,725.21,534.72
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,686.53,508.18
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,638.98,473.85
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,593.26,439.85
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,549.45,406.06
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,500.0,366.42
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,445.9,322.55
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,391.17,276.82
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,331.61,226.51
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,274.43,178.18
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,217.1,132.14
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,160.63,93.46
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,104.97,70.02
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,90.94,72.05
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,89.69,71.31
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,81.44,64.59
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,79.4,63.15
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,77.3,61.64
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,73.99,59.08
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,70.62,56.42
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,65.92,52.53
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,61.18,48.47
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,51.72,40.1
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,44.53,33.5
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,34.72,24.41
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,24.91,14.41
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,14.39,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,3.93,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,30.28,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,87.55,38.61
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,151.47,114.04
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,218.39,173.19
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,280.7,227.04
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,355.15,288.78
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,417.53,338.8
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,482.95,389.2
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,539.96,431.26
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,597.92,472.51
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,648.32,507.31
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,698.17,540.08
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,740.94,567.45
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,782.07,593.35
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,810.96,609.79
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,842.08,627.7
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,865.09,641.1
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,884.92,652.52
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,898.6,660.01
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,908.78,665.38
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,903.19,660.81
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,885.51,648.13
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,856.77,626.85
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,823.34,602.6
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,795.29,583.2
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,765.22,562.31
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,797.22,587.06
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,810.07,598.12
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,782.78,579.54
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,741.83,551.95
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,691.95,514.91
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,640.12,476.41
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,618.24,461.51
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,586.51,437.8
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,537.83,399.54
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,487.5,358.91
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,434.35,315.1
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,380.21,269.23
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,325.19,221.77
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,269.78,174.29
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,213.12,128.49
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,157.06,89.97
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,92.49,59.41
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,77.12,60.38
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,75.51,59.29
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,73.8,58.09
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,71.17,56.09
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,68.43,53.98
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,65.45,51.67
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,57.64,45.1
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,53.16,41.33
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,48.63,37.41
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,43.48,32.81
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,38.36,28.06
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,31.07,21.21
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,23.82,13.34
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,13.92,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,3.93,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,7,22,5,15,49.0,10.0,0.45,13.5,13.0,21.74,0.0
2018,7,22,5,30,91.0,19.0,0.5,13.7,25.0,63.95,23.6
2018,7,22,5,45,93.5,28.0,0.55,13.95,38.5,75.25,54.51
2018,7,22,6,0,96.0,37.0,0.6,14.2,52.0,90.08,69.73
2018,7,22,6,15,144.0,48.5,0.65,14.65,80.0,131.48,105.99
2018,7,22,6,30,192.0,60.0,0.7,15.1,108.0,177.54,145.71
2018,7,22,6,45,110.5,82.0,0.75,15.55,111.0,149.97,122.45
2018,7,22,7,0,29.0,104.0,0.8,16.0,114.0,112.16,89.58
2018,7,22,7,15,79.0,137.5,0.9,16.5,171.0,181.32,147.4
2018,7,22,7,30,129.0,171.0,1.0,17.0,228.0,269.73,218.48
2018,7,22,7,45,333.5,154.0,1.05,17.45,324.5,446.96,358.65
2018,7,22,8,0,538.0,137.0,1.1,17.9,421.0,613.79,482.83
2018,7,22,8,15,602.0,135.0,1.15,18.3,480.5,681.43,528.98
2018,7,22,8,30,666.0,133.0,1.2,18.7,540.0,749.71,574.32
2018,7,22,8,45,558.0,180.0,1.25,19.05,538.5,717.6,548.16
2018,7,22,9,0,450.0,227.0,1.3,19.4,537.0,668.7,510.35
2018,7,22,9,15,616.0,180.5,1.35,19.6,632.0,787.98,595.79
2018,7,22,9,30,782.0,134.0,1.4,19.8,727.0,891.28,662.84
2018,7,22,9,45,826.0,120.5,1.45,20.0,772.5,908.32,671.74
2018,7,22,10,0,870.0,107.0,1.5,20.2,818.0,935.67,688.46
2018,7,22,10,15,877.5,108.0,1.55,20.35,847.0,939.93,690.18
2018,7,22,10,30,885.0,109.0,1.6,20.5,876.0,940.42,689.84
2018,7,22,10,45,891.5,108.5,1.6,20.65,898.5,934.7,684.98
2018,7,22,11,0,898.0,108.0,1.6,20.8,921.0,925.19,677.84
2018,7,22,11,15,878.5,122.5,1.65,20.85,929.5,902.36,663.04
2018,7,22,11,30,859.0,137.0,1.7,20.9,938.0,875.86,645.92
2018,7,22,11,45,877.5,127.0,1.75,20.9,951.5,857.94,634.59
2018,7,22,12,0,896.0,117.0,1.8,20.9,965.0,836.05,620.52
2018,7,22,12,15,905.5,111.0,1.8,20.95,968.5,806.48,600.67
2018,7,22,12,30,915.0,105.0,1.8,21.0,972.0,773.47,578.33
2018,7,22,12,45,916.0,103.0,1.85,21.05,966.0,734.3,550.38
2018,7,22,13,0,917.0,101.0,1.9,21.1,960.0,692.4,519.81
2018,7,22,13,15,847.0,136.5,1.9,21.1,921.0,632.07,474.52
2018,7,22,13,30,777.0,172.0,1.9,21.1,882.0,579.91,434.32
