Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,13,45,766.5,177.0,1.95,21.1,864.0,534.28,398.59
2018,7,22,14,0,756.0,182.0,2.0,21.1,846.0,487.88,361.16
2018,7,22,14,15,825.0,138.0,2.0,21.05,842.0,439.07,319.9
2018,7,22,14,30,894.0,94.0,2.0,21.0,838.0,385.13,272.52
2018,7,22,14,45,886.0,92.5,2.05,20.95,805.0,327.76,222.84
2018,7,22,15,0,878.0,91.0,2.1,20.9,772.0,270.12,173.26
2018,7,22,15,15,868.0,89.0,2.1,20.9,733.5,211.77,125.8
2018,7,22,15,30,858.0,87.0,2.1,20.9,695.0,153.87,85.82
2018,7,22,15,45,844.5,85.0,2.15,20.65,652.5,96.5,61.78
2018,7,22,16,0,831.0,83.0,2.2,20.4,610.0,80.29,62.93
2018,7,22,16,15,814.0,80.0,2.2,20.2,563.5,77.79,61.08
2018,7,22,16,30,797.0,77.0,2.2,20.0,517.0,67.29,52.37
2018,7,22,16,45,775.0,74.5,2.2,19.8,469.0,65.37,50.97
2018,7,22,17,0,753.0,72.0,2.2,19.6,421.0,63.42,49.52
2018,7,22,17,15,722.5,68.5,2.2,19.35,371.5,60.55,47.26
2018,7,22,17,30,692.0,65.0,2.2,19.1,322.0,57.65,44.94
2018,7,22,17,45,650.0,60.5,2.2,18.85,273.0,53.79,41.72
2018,7,22,18,0,608.0,56.0,2.2,18.6,224.0,46.09,35.02
2018,7,22,18,15,547.0,50.0,2.2,18.2,178.0,41.16,30.63
2018,7,22,18,30,486.0,44.0,2.2,17.8,132.0,36.27,26.1
2018,7,22,18,45,392.5,36.0,2.2,17.4,93.0,29.64,19.85
2018,7,22,19,0,299.0,28.0,2.2,17.0,54.0,23.11,12.5
2018,7,22,19,15,171.5,16.5,2.15,16.7,29.5,12.98,0.0
2018,7,22,19,30,44.0,5.0,2.1,16.4,5.0,3.93,0.0
2018,7,22,19,45,22.0,2.5,2.1,16.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,23,5,15,108.5,11.0,1.9,13.2,17.5,39.46,0.0
2018,7,23,5,30,217.0,22.0,1.9,13.7,35.0,111.93,37.79
2018,7,23,5,45,330.5,31.5,1.9,14.15,72.0,188.79,141.69
2018,7,23,6,0,444.0,41.0,1.9,14.6,109.0,270.03,214.56
2018,7,23,6,15,389.5,52.0,1.85,15.2,127.5,279.48,227.16
2018,7,23,6,30,335.0,63.0,1.8,15.8,146.0,275.41,226.48
2018,7,23,6,45,264.5,88.5,1.75,16.4,163.5,278.53,229.24
2018,7,23,7,0,194.0,114.0,1.7,17.0,181.0,257.2,210.99
2018,7,23,7,15,363.5,114.0,1.7,17.5,264.0,399.36,326.19
2018,7,23,7,30,533.0,114.0,1.7,18.0,347.0,547.55,439.95
2018,7,23,7,45,662.5,96.0,1.7,18.55,421.0,647.73,512.78
2018,7,23,8,0,792.0,78.0,1.7,19.1,495.0,749.6,582.28
2018,7,23,8,15,810.5,80.5,1.7,19.5,542.0,790.98,607.48
2018,7,23,8,30,829.0,83.0,1.7,19.9,589.0,821.02,625.02
2018,7,23,8,45,843.5,85.5,1.7,20.3,633.5,853.9,644.39
2018,7,23,9,0,858.0,88.0,1.7,20.7,678.0,883.95,661.6
2018,7,23,9,15,870.0,89.5,1.75,21.05,718.0,907.52,675.1
2018,7,23,9,30,882.0,91.0,1.8,21.4,758.0,927.77,686.46
2018,7,23,9,45,891.5,92.5,1.85,21.75,793.5,942.17,694.05
2018,7,23,10,0,901.0,94.0,1.9,22.1,829.0,952.86,699.36
2018,7,23,10,15,908.0,94.5,1.95,22.35,858.0,956.35,700.4
2018,7,23,10,30,915.0,95.0,2.0,22.6,887.0,955.98,699.12
2018,7,23,10,45,920.0,96.0,2.05,22.85,910.0,950.33,694.57
2018,7,23,11,0,925.0,97.0,2.1,23.1,933.0,940.75,687.62
2018,7,23,11,15,928.0,97.0,2.15,23.3,948.5,924.53,676.6
2018,7,23,11,30,931.0,97.0,2.2,23.5,964.0,904.56,663.23
2018,7,23,11,45,933.0,97.5,2.25,23.7,973.0,880.52,647.22
2018,7,23,12,0,935.0,98.0,2.3,23.9,982.0,852.95,628.87
2018,7,23,12,15,934.0,99.5,2.35,23.95,983.0,820.49,607.56
2018,7,23,12,30,933.0,101.0,2.4,24.0,984.0,784.95,584.04
2018,7,23,12,45,930.5,101.5,2.45,24.0,977.5,744.63,555.31
2018,7,23,13,0,928.0,102.0,2.5,24.0,971.0,701.74,524.02
2018,7,23,13,15,925.0,101.5,2.55,23.85,957.0,655.36,489.7
2018,7,23,13,30,922.0,101.0,2.6,23.7,943.0,606.84,452.76
2018,7,23,13,45,917.0,101.0,2.65,23.6,922.0,555.68,412.6
2018,7,23,14,0,912.0,101.0,2.7,23.5,901.0,502.96,369.91
2018,7,23,14,15,906.0,100.0,2.75,23.3,874.0,447.76,324.14
2018,7,23,14,30,900.0,99.0,2.8,23.1,847.0,391.56,276.29
2018,7,23,14,45,777.0,134.5,2.85,22.85,761.5,320.86,220.24
2018,7,23,15,0,654.0,170.0,2.9,22.6,676.0,260.23,173.69
2018,7,23,15,15,701.5,145.5,2.9,22.6,663.5,207.91,129.29
2018,7,23,15,30,749.0,121.0,2.9,22.6,651.0,156.15,91.12
2018,7,23,15,45,794.5,103.5,2.9,22.25,634.0,96.99,62.15
2018,7,23,16,0,840.0,86.0,2.9,21.9,617.0,82.36,64.31
2018,7,23,16,15,825.0,82.5,2.95,21.65,571.0,79.62,62.29
2018,7,23,16,30,810.0,79.0,3.0,21.4,525.0,68.94,53.48
2018,7,23,16,45,789.0,75.5,3.0,21.2,476.0,66.37,51.54
2018,7,23,17,0,768.0,72.0,3.0,21.0,427.0,63.72,49.5
2018,7,23,17,15,738.5,68.5,3.0,20.7,377.0,60.84,47.26
2018,7,23,17,30,709.0,65.0,3.0,20.4,327.0,57.93,44.94
2018,7,23,17,45,667.5,60.5,3.0,20.05,277.5,54.05,41.73
2018,7,23,18,0,626.0,56.0,3.0,19.7,228.0,46.31,35.03
2018,7,23,18,15,565.0,50.0,2.95,19.15,181.0,41.34,30.64
2018,7,23,18,30,504.0,44.0,2.9,18.6,134.0,36.43,26.12
2018,7,23,18,45,409.5,35.5,2.9,18.05,94.0,29.35,19.49
2018,7,23,19,0,315.0,27.0,2.9,17.5,54.0,22.35,11.64
2018,7,23,19,15,181.5,16.0,2.85,17.15,29.5,12.59,0.0
2018,7,23,19,30,48.0,5.0,2.8,16.8,5.0,3.93,0.0
2018,7,23,19,45,24.0,2.5,2.8,16.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,5,15,93.0,11.0,2.9,14.0,16.5,35.13,0.0
2018,7,24,5,30,186.0,22.0,2.9,14.3,33.0,100.83,26.03
2018,7,24,5,45,296.0,33.0,2.9,14.65,69.0,176.77,132.05
2018,7,24,6,0,406.0,44.0,2.9,15.0,105.0,256.31,203.97
2018,7,24,6,15,479.0,51.5,2.85,15.55,150.0,324.92,264.48
2018,7,24,6,30,552.0,59.0,2.8,16.1,195.0,399.83,328.16
2018,7,24,6,45,603.0,64.5,2.8,16.65,244.0,464.82,381.69
2018,7,24,7,0,654.0,70.0,2.8,17.2,293.0,532.79,435.41
2018,7,24,7,15,690.0,73.5,2.75,17.95,343.0,587.44,476.39
2018,7,24,7,30,726.0,77.0,2.7,18.7,393.0,645.92,517.86
2018,7,24,7,45,753.0,80.5,2.7,19.45,443.0,697.56,552.42
2018,7,24,8,0,780.0,84.0,2.7,20.2,493.0,748.27,585.38
2018,7,24,8,15,800.5,86.5,2.75,20.75,540.5,791.06,612.66
2018,7,24,8,30,821.0,89.0,2.8,21.3,588.0,831.83,638.11
2018,7,24,8,45,836.5,90.5,2.8,21.85,632.0,854.7,650.49
2018,7,24,9,0,852.0,92.0,2.8,22.4,676.0,884.38,667.59
2018,7,24,9,15,862.5,94.5,2.85,22.75,716.0,907.56,680.97
2018,7,24,9,30,873.0,97.0,2.9,23.1,756.0,927.35,692.11
2018,7,24,9,45,880.5,99.0,3.0,23.45,790.5,940.26,699.09
2018,7,24,10,0,888.0,101.0,3.1,23.8,825.0,949.46,703.73
2018,7,24,10,15,896.0,102.0,3.15,24.1,854.5,954.3,705.38
2018,7,24,10,30,904.0,103.0,3.2,24.4,884.0,955.29,704.63
2018,7,24,10,45,910.5,102.5,3.25,24.65,907.0,949.5,699.68
2018,7,24,11,0,917.0,102.0,3.3,24.9,930.0,939.84,692.33
2018,7,24,11,15,921.0,101.5,3.35,25.05,945.5,924.07,681.33
2018,7,24,11,30,925.0,101.0,3.4,25.2,961.0,904.55,667.92
2018,7,24,11,45,928.5,100.0,3.45,25.35,970.0,880.48,651.53
2018,7,24,12,0,932.0,99.0,3.5,25.5,979.0,852.88,632.77
2018,7,24,12,15,930.0,100.5,3.5,25.5,979.5,819.68,610.3
2018,7,24,12,30,928.0,102.0,3.5,25.5,980.0,783.47,585.69
2018,7,24,12,45,924.5,103.5,3.55,25.5,973.0,743.38,556.62
2018,7,24,13,0,921.0,105.0,3.6,25.5,966.0,700.76,525.02
2018,7,24,13,15,919.5,103.5,3.65,25.45,952.5,654.75,490.35
2018,7,24,13,30,918.0,102.0,3.7,25.4,939.0,606.49,453.05
2018,7,24,13,45,915.5,101.0,3.7,25.3,919.5,556.0,412.93
2018,7,24,14,0,913.0,100.0,3.7,25.2,900.0,503.71,370.22
2018,7,24,14,15,908.5,98.0,3.7,25.0,873.0,448.3,324.02
2018,7,24,14,30,904.0,96.0,3.7,24.8,846.0,391.74,275.71
2018,7,24,14,45,897.5,93.5,3.7,24.65,813.0,333.34,225.22
2018,7,24,15,0,891.0,91.0,3.7,24.5,780.0,274.5,174.74
2018,7,24,15,15,880.5,89.5,3.7,24.5,741.0,215.43,126.84
2018,7,24,15,30,870.0,88.0,3.7,24.5,702.0,156.83,86.51
2018,7,24,15,45,860.0,85.0,3.65,23.95,660.0,98.06,61.5
2018,7,24,16,0,850.0,82.0,3.6,23.4,618.0,80.17,62.11
2018,7,24,16,15,837.0,78.5,3.55,23.1,572.5,77.4,60.07
2018,7,24,16,30,824.0,75.0,3.5,22.8,527.0,74.45,57.86
2018,7,24,16,45,804.5,71.5,3.5,22.5,478.0,63.96,49.21
2018,7,24,17,0,785.0,68.0,3.5,22.2,429.0,61.22,47.12
2018,7,24,17,15,756.5,64.5,3.45,21.8,379.0,58.22,44.79
2018,7,24,17,30,728.0,61.0,3.4,21.4,329.0,55.19,42.39
2018,7,24,17,45,688.5,56.5,3.35,21.0,279.0,51.2,39.09
2018,7,24,18,0,649.0,52.0,3.3,20.6,229.0,47.2,35.67
2018,7,24,18,15,588.5,46.5,3.25,20.05,182.0,42.16,31.22
2018,7,24,18,30,528.0,41.0,3.2,19.5,135.0,34.25,24.1
2018,7,24,18,45,432.5,33.5,3.15,19.0,94.5,27.86,18.1
2018,7,24,19,0,337.0,26.0,3.1,18.5,54.0,21.61,10.73
2018,7,24,19,15,194.5,15.5,3.1,18.15,29.5,12.2,0.0
2018,7,24,19,30,52.0,5.0,3.1,17.8,5.0,3.93,0.0
2018,7,24,19,45,26.0,2.5,3.05,17.5,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,2.9,16.7,17.0,44.42,0.0
2018,7,25,5,30,256.0,20.0,2.9,17.3,34.0,122.89,21.13
2018,7,25,5,45,375.5,27.5,2.9,17.95,71.5,203.6,149.51
2018,7,25,6,0,495.0,35.0,2.9,18.6,109.0,284.14,222.69
2018,7,25,6,15,563.5,41.0,2.8,19.1,155.0,353.55,283.57
2018,7,25,6,30,632.0,47.0,2.7,19.6,201.0,428.58,346.61
2018,7,25,6,45,677.0,51.0,2.65,20.1,250.5,492.06,398.16
2018,7,25,7,0,722.0,55.0,2.6,20.6,300.0,557.73,449.09
2018,7,25,7,15,753.5,58.0,2.6,21.25,350.5,614.49,490.82
2018,7,25,7,30,785.0,61.0,2.6,21.9,401.0,664.45,524.67
2018,7,25,7,45,808.0,63.5,2.6,22.6,450.5,713.35,556.66
2018,7,25,8,0,831.0,66.0,2.6,23.3,500.0,761.03,586.89
2018,7,25,8,15,848.5,68.5,2.65,23.95,548.0,802.51,612.51
2018,7,25,8,30,866.0,71.0,2.7,24.6,596.0,841.73,636.15
2018,7,25,8,45,880.0,72.0,2.75,25.25,640.5,873.53,654.41
2018,7,25,9,0,894.0,73.0,2.8,25.9,685.0,902.4,670.57
2018,7,25,9,15,897.0,78.0,2.85,26.2,723.0,922.52,681.74
2018,7,25,9,30,900.0,83.0,2.9,26.5,761.0,938.82,690.49
2018,7,25,9,45,898.5,90.0,2.95,26.8,794.0,949.14,695.4
2018,7,25,10,0,897.0,97.0,3.0,27.1,827.0,955.35,697.78
2018,7,25,10,15,903.5,98.5,3.05,27.25,856.0,959.37,699.29
2018,7,25,10,30,910.0,100.0,3.1,27.4,885.0,959.49,698.39
2018,7,25,10,45,914.0,101.0,3.2,27.5,907.5,952.86,693.73
2018,7,25,11,0,918.0,102.0,3.3,27.6,930.0,942.33,686.66
2018,7,25,11,15,920.5,103.0,3.35,27.6,945.5,926.59,676.2
2018,7,25,11,30,923.0,104.0,3.4,27.6,961.0,907.09,663.34
2018,7,25,11,45,924.0,105.0,3.45,27.6,969.5,882.65,647.25
2018,7,25,12,0,925.0,106.0,3.5,27.6,978.0,854.74,628.83
2018,7,25,12,15,926.5,105.0,3.55,27.5,979.0,822.2,607.49
2018,7,25,12,30,928.0,104.0,3.6,27.4,980.0,786.53,583.88
2018,7,25,12,45,929.0,102.5,3.6,27.25,974.5,747.1,555.69
2018,7,25,13,0,930.0,101.0,3.6,27.1,969.0,704.87,524.78
2018,7,25,13,15,927.5,100.5,3.6,26.95,955.5,658.6,490.17
2018,7,25,13,30,925.0,100.0,3.6,26.8,942.0,610.11,453.0
2018,7,25,13,45,921.0,99.5,3.65,26.65,921.5,558.82,412.77
2018,7,25,14,0,917.0,99.0,3.7,26.5,901.0,505.85,369.97
2018,7,25,14,15,911.0,97.5,3.7,26.3,873.5,449.88,323.63
2018,7,25,14,30,905.0,96.0,3.7,26.1,846.0,392.93,275.29
2018,7,25,14,45,897.0,94.5,3.7,25.9,812.5,334.62,225.2
2018,7,25,15,0,889.0,93.0,3.7,25.7,779.0,276.03,175.23
2018,7,25,15,15,878.5,91.0,3.7,25.7,740.0,216.63,127.26
2018,7,25,15,30,868.0,89.0,3.7,25.7,701.0,157.73,86.78
2018,7,25,15,45,855.0,87.5,3.7,25.1,658.5,99.74,62.37
2018,7,25,16,0,842.0,86.0,3.7,24.5,616.0,82.4,63.7
2018,7,25,16,15,825.0,83.5,3.65,24.1,569.5,80.23,62.2
2018,7,25,16,30,808.0,81.0,3.6,23.7,523.0,70.25,54.11
2018,7,25,16,45,785.5,77.5,3.6,23.3,473.5,67.7,52.24
2018,7,25,17,0,763.0,74.0,3.6,22.9,424.0,65.07,50.28
2018,7,25,17,15,732.0,71.0,3.6,22.4,374.0,62.59,48.44
2018,7,25,17,30,701.0,68.0,3.6,21.9,324.0,60.12,46.56
2018,7,25,17,45,657.5,63.0,3.55,21.45,274.0,51.64,39.39
2018,7,25,18,0,614.0,58.0,3.5,21.0,224.0,47.67,36.02
2018,7,25,18,15,550.5,51.5,3.45,20.45,177.0,42.38,31.35
2018,7,25,18,30,487.0,45.0,3.4,19.9,130.0,37.13,26.52
2018,7,25,18,45,386.5,36.5,3.35,19.35,90.5,30.09,19.91
2018,7,25,19,0,286.0,28.0,3.3,18.8,51.0,23.17,11.54
2018,7,25,19,15,161.0,17.0,3.3,18.55,28.0,13.38,0.0
2018,7,25,19,30,36.0,6.0,3.3,18.3,5.0,0.0,0.0
2018,7,25,19,45,18.0,3.0,3.3,18.0,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,5,15,63.0,10.0,3.15,15.35,13.5,25.92,0.0
2018,7,26,5,30,126.0,20.0,3.1,16.0,27.0,76.88,2.93
2018,7,26,5,45,209.5,34.5,3.1,16.7,59.5,143.48,104.83
2018,7,26,6,0,293.0,49.0,3.1,17.4,92.0,208.79,164.38
2018,7,26,6,15,350.5,62.0,3.0,17.9,133.0,268.05,216.51
2018,7,26,6,30,408.0,75.0,2.9,18.4,174.0,332.79,271.6
2018,7,26,6,45,443.0,89.0,2.8,18.95,219.0,389.78,318.42
2018,7,26,7,0,478.0,103.0,2.7,19.5,264.0,448.86,365.0
2018,7,26,7,15,509.0,114.5,2.6,20.05,311.5,503.97,406.72
2018,7,26,7,30,540.0,126.0,2.5,20.6,359.0,559.98,447.57
2018,7,26,7,45,560.0,137.5,2.4,21.15,405.0,607.92,480.86
2018,7,26,8,0,580.0,149.0,2.3,21.7,451.0,663.83,518.61
2018,7,26,8,15,601.0,158.0,2.25,22.25,497.0,708.77,547.85
2018,7,26,8,30,622.0,167.0,2.2,22.8,543.0,752.21,575.33
2018,7,26,8,45,636.5,175.0,2.15,23.35,585.0,787.05,596.16
2018,7,26,9,0,651.0,183.0,2.1,23.9,627.0,819.51,614.99
2018,7,26,9,15,695.0,174.0,2.1,24.3,674.0,859.34,639.14
2018,7,26,9,30,739.0,165.0,2.1,24.7,721.0,896.54,661.13
2018,7,26,9,45,788.0,147.5,2.15,25.1,765.5,919.65,674.14
2018,7,26,10,0,837.0,130.0,2.2,25.5,810.0,947.41,690.3
2018,7,26,10,15,846.5,131.0,2.25,25.75,840.0,939.44,683.65
2018,7,26,10,30,856.0,132.0,2.3,26.0,870.0,941.57,684.04
2018,7,26,10,45,864.5,131.5,2.35,26.25,893.5,937.6,680.5
2018,7,26,11,0,873.0,131.0,2.4,26.5,917.0,929.85,674.66
2018,7,26,11,15,879.0,130.5,2.45,26.5,933.5,916.07,665.69
2018,7,26,11,30,885.0,130.0,2.5,26.5,950.0,898.58,654.4
2018,7,26,11,45,890.0,128.0,2.6,26.5,959.5,875.34,639.76
2018,7,26,12,0,895.0,126.0,2.7,26.5,969.0,848.65,622.78
2018,7,26,12,15,895.5,126.5,2.75,26.45,970.5,817.11,602.24
2018,7,26,12,30,896.0,127.0,2.8,26.4,972.0,782.56,579.02
2018,7,26,12,45,895.0,126.5,2.9,26.3,965.5,743.32,551.53
2018,7,26,13,0,894.0,126.0,3.0,26.2,959.0,701.54,521.53
2018,7,26,13,15,895.5,123.0,3.05,26.1,947.0,657.06,488.58
2018,7,26,13,30,897.0,120.0,3.1,26.0,935.0,610.15,452.89
2018,7,26,13,45,898.5,115.0,3.2,25.95,915.5,559.54,413.41
2018,7,26,14,0,900.0,110.0,3.3,25.9,896.0,506.83,371.0
2018,7,26,14,15,898.5,106.5,3.35,25.75,870.5,452.01,325.65
2018,7,26,14,30,897.0,103.0,3.4,25.6,845.0,395.77,277.89
2018,7,26,14,45,894.0,99.0,3.45,25.5,813.0,337.52,227.74
2018,7,26,15,0,891.0,95.0,3.5,25.4,781.0,278.46,177.19
2018,7,26,15,15,880.5,93.0,3.5,25.4,742.0,218.81,128.98
2018,7,26,15,30,870.0,91.0,3.5,25.4,703.0,159.66,88.22
2018,7,26,15,45,859.5,87.5,3.6,24.95,660.0,100.32,62.59
2018,7,26,16,0,849.0,84.0,3.7,24.5,617.0,81.36,62.84
2018,7,26,16,15,835.5,80.5,3.75,24.2,571.0,78.6,60.82
2018,7,26,16,30,822.0,77.0,3.8,23.9,525.0,75.66,58.63
2018,7,26,16,45,799.0,74.5,3.8,23.55,475.5,65.93,50.68
2018,7,26,17,0,776.0,72.0,3.8,23.2,426.0,63.9,49.23
2018,7,26,17,15,744.0,68.5,3.8,22.7,375.0,60.96,46.99
2018,7,26,17,30,712.0,65.0,3.8,22.2,324.0,58.0,44.68
2018,7,26,17,45,666.5,60.5,3.85,21.7,273.5,54.06,41.45
2018,7,26,18,0,621.0,56.0,3.9,21.2,223.0,46.28,34.76
2018,7,26,18,15,555.0,50.5,3.85,20.6,176.0,41.67,30.69
2018,7,26,18,30,489.0,45.0,3.8,20.0,129.0,37.17,26.52
2018,7,26,18,45,385.5,36.5,3.75,19.45,89.5,30.12,19.87
2018,7,26,19,0,282.0,28.0,3.7,18.9,50.0,23.2,11.12
2018,7,26,19,15,158.5,16.5,3.7,18.55,27.0,12.98,0.0
2018,7,26,19,30,35.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,26,19,45,17.5,2.5,3.7,17.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,10.0,3.6,13.8,14.5,34.33,0.0
2018,7,27,5,30,184.0,20.0,3.6,14.1,29.0,97.27,0.0
2018,7,27,5,45,299.0,30.5,3.55,14.45,65.0,177.02,130.14
2018,7,27,6,0,414.0,41.0,3.5,14.8,101.0,258.69,205.79
2018,7,27,6,15,486.5,49.5,3.5,15.3,146.5,328.68,268.12
2018,7,27,6,30,559.0,58.0,3.5,15.8,192.0,405.12,333.73
2018,7,27,6,45,606.5,65.0,3.5,16.35,241.5,470.36,387.96
2018,7,27,7,0,654.0,72.0,3.5,16.9,291.0,538.32,442.12
2018,7,27,7,15,689.0,77.0,3.5,17.65,342.0,597.32,486.9
2018,7,27,7,30,724.0,82.0,3.5,18.4,393.0,653.53,527.31
2018,7,27,7,45,748.0,87.5,3.45,19.15,443.0,705.34,562.25
2018,7,27,8,0,772.0,93.0,3.4,19.9,493.0,756.02,595.35
2018,7,27,8,15,792.5,96.5,3.4,20.5,541.5,800.0,623.38
2018,7,27,8,30,813.0,100.0,3.4,21.1,590.0,841.93,649.44
2018,7,27,8,45,827.5,103.5,3.4,21.65,635.0,876.15,669.82
2018,7,27,9,0,842.0,107.0,3.4,22.2,680.0,907.45,688.0
2018,7,27,9,15,849.0,112.0,3.45,22.65,719.5,930.36,700.88
2018,7,27,9,30,856.0,117.0,3.5,23.1,759.0,937.12,702.89
2018,7,27,9,45,858.5,123.0,3.55,23.5,793.0,948.93,708.7
2018,7,27,10,0,861.0,129.0,3.6,23.9,827.0,956.86,711.95
2018,7,27,10,15,871.0,129.5,3.65,24.25,857.5,962.69,714.08
2018,7,27,10,30,881.0,130.0,3.7,24.6,888.0,964.71,713.81
2018,7,27,10,45,890.0,129.0,3.75,24.9,912.0,960.53,709.69
2018,7,27,11,0,899.0,128.0,3.8,25.2,936.0,952.46,703.16
2018,7,27,11,15,904.5,128.0,3.85,25.25,953.0,938.25,693.34
2018,7,27,11,30,910.0,128.0,3.9,25.3,970.0,920.23,681.09
2018,7,27,11,45,915.0,126.5,3.95,25.35,980.0,896.78,665.25
2018,7,27,12,0,920.0,125.0,4.0,25.4,990.0,869.76,647.02
2018,7,27,12,15,921.0,124.5,4.05,25.3,991.0,836.96,625.17
2018,7,27,12,30,922.0,124.0,4.1,25.2,992.0,801.05,600.77
2018,7,27,12,45,921.5,123.5,4.2,25.15,986.0,761.13,571.93
2018,7,27,13,0,921.0,123.0,4.3,25.1,980.0,718.52,540.48
2018,7,27,13,15,920.0,121.0,4.35,25.0,966.5,671.96,505.34
2018,7,27,13,30,919.0,119.0,4.4,24.9,953.0,623.12,467.5
2018,7,27,13,45,917.0,116.5,4.4,24.85,932.5,571.28,426.19
2018,7,27,14,0,915.0,114.0,4.4,24.8,912.0,517.61,382.26
2018,7,27,14,15,910.0,112.0,4.4,24.65,884.5,461.43,335.28
2018,7,27,14,30,905.0,110.0,4.4,24.5,857.0,404.15,286.22
2018,7,27,14,45,897.5,107.5,4.4,24.4,823.0,344.93,234.93
2018,7,27,15,0,890.0,105.0,4.4,24.3,789.0,285.38,183.73
2018,7,27,15,15,878.0,103.5,4.4,24.3,749.0,225.57,135.12
2018,7,27,15,30,866.0,102.0,4.4,24.3,709.0,166.42,94.11
2018,7,27,15,45,847.0,102.0,4.4,23.95,664.5,100.14,62.7
2018,7,27,16,0,828.0,102.0,4.4,23.6,620.0,83.33,64.75
2018,7,27,16,15,788.5,105.5,4.4,23.25,568.0,85.56,66.94
2018,7,27,16,30,749.0,109.0,4.4,22.9,516.0,81.26,63.63
2018,7,27,16,45,700.0,110.5,4.4,22.5,462.0,82.29,64.84
2018,7,27,17,0,651.0,112.0,4.4,22.1,408.0,83.64,66.33
2018,7,27,17,15,603.0,107.5,4.4,21.45,356.0,81.08,64.54
2018,7,27,17,30,555.0,103.0,4.4,20.8,304.0,78.59,62.76
2018,7,27,17,45,491.0,95.5,4.35,20.15,253.0,70.48,56.0
2018,7,27,18,0,427.0,88.0,4.3,19.5,202.0,64.88,51.25
2018,7,27,18,15,362.5,74.0,4.25,18.85,156.5,54.88,42.43
2018,7,27,18,30,298.0,60.0,4.2,18.2,111.0,44.73,33.26
2018,7,27,18,45,218.0,44.0,4.1,17.55,74.5,32.97,22.41
2018,7,27,19,0,138.0,28.0,4.0,16.9,38.0,21.1,9.23
2018,7,27,19,15,73.0,15.0,4.0,16.55,20.0,11.8,0.0
2018,7,27,19,30,8.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.95,15.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,5,15,16.5,5.0,3.1,13.75,6.0,8.7,0.0
2018,7,28,5,30,33.0,10.0,3.1,14.2,12.0,24.72,0.0
2018,7,28,5,45,67.0,26.5,3.1,14.65,34.5,65.47,45.08
2018,7,28,6,0,101.0,43.0,3.1,15.1,57.0,103.15,79.95
2018,7,28,6,15,135.0,66.0,3.05,15.65,93.0,152.19,122.79
2018,7,28,6,30,169.0,89.0,3.0,16.2,129.0,203.54,166.96
2018,7,28,6,45,198.5,113.5,2.9,16.75,171.5,256.41,211.26
2018,7,28,7,0,228.0,138.0,2.8,17.3,214.0,311.11,255.72
2018,7,28,7,15,256.0,161.5,2.8,17.7,260.0,365.2,298.61
2018,7,28,7,30,284.0,185.0,2.8,18.1,306.0,420.56,341.3
2018,7,28,7,45,308.5,205.5,2.75,18.45,352.0,470.75,378.83
2018,7,28,8,0,333.0,226.0,2.7,18.8,398.0,521.38,415.76
2018,7,28,8,15,354.0,243.0,2.65,19.3,442.0,565.31,446.54
2018,7,28,8,30,375.0,260.0,2.6,19.8,486.0,608.88,476.38
2018,7,28,8,45,342.5,275.5,2.55,20.3,494.0,602.39,468.21
2018,7,28,9,0,310.0,291.0,2.5,20.8,502.0,592.9,458.25
2018,7,28,9,15,340.0,303.0,2.5,21.35,547.0,634.91,487.08
2018,7,28,9,30,370.0,315.0,2.5,21.9,592.0,675.94,514.35
2018,7,28,9,45,434.0,313.0,2.55,22.5,653.0,753.32,567.12
2018,7,28,10,0,498.0,311.0,2.6,23.1,714.0,810.03,604.62
2018,7,28,10,15,518.0,317.0,2.65,23.35,749.5,830.15,616.82
2018,7,28,10,30,538.0,323.0,2.7,23.6,785.0,847.32,627.29
2018,7,28,10,45,540.0,331.0,2.75,23.8,805.0,846.39,625.41
2018,7,28,11,0,542.0,339.0,2.8,24.0,825.0,842.45,621.71
2018,7,28,11,15,551.5,340.0,2.9,24.0,842.5,835.99,617.44
2018,7,28,11,30,561.0,341.0,3.0,24.0,860.0,826.39,611.03
2018,7,28,11,45,562.5,343.5,3.05,24.0,867.5,808.12,598.25
2018,7,28,12,0,564.0,346.0,3.1,24.0,875.0,787.08,583.56
2018,7,28,12,15,621.0,310.0,3.2,24.1,893.5,773.87,575.5
2018,7,28,12,30,678.0,274.0,3.3,24.2,912.0,758.24,565.25
2018,7,28,12,45,752.0,226.0,3.35,24.25,929.0,738.4,551.84
2018,7,28,13,0,826.0,178.0,3.4,24.3,946.0,706.62,529.43
2018,7,28,13,15,810.5,185.0,3.45,24.25,929.0,659.65,494.23
2018,7,28,13,30,795.0,192.0,3.5,24.2,912.0,611.71,457.57
2018,7,28,13,45,773.0,200.0,3.5,24.2,887.0,561.44,418.07
2018,7,28,14,0,751.0,208.0,3.5,24.2,862.0,509.43,376.43
2018,7,28,14,15,734.0,210.0,3.55,24.05,832.5,455.89,333.0
2018,7,28,14,30,717.0,212.0,3.6,23.9,803.0,402.91,289.06
2018,7,28,14,45,693.5,214.0,3.6,23.8,766.5,348.88,243.92
2018,7,28,15,0,670.0,216.0,3.6,23.7,730.0,296.79,200.75
2018,7,28,15,15,655.0,210.0,3.6,23.7,691.0,243.35,158.28
2018,7,28,15,30,640.0,204.0,3.6,23.7,652.0,191.53,122.25
2018,7,28,15,45,618.0,198.5,3.65,23.15,608.5,141.53,98.86
2018,7,28,16,0,596.0,193.0,3.7,22.6,565.0,125.42,100.16
2018,7,28,16,15,573.5,183.5,3.7,22.15,518.5,121.05,97.02
2018,7,28,16,30,551.0,174.0,3.7,21.7,472.0,116.45,93.65
2018,7,28,16,45,526.5,162.0,3.7,21.2,424.5,110.08,88.78
2018,7,28,17,0,502.0,150.0,3.7,20.7,377.0,103.42,83.6
2018,7,28,17,15,471.5,136.5,3.7,20.15,329.0,95.43,77.22
2018,7,28,17,30,441.0,123.0,3.7,19.6,281.0,87.13,70.45
2018,7,28,17,45,403.0,108.0,3.65,19.0,235.0,77.47,62.34
2018,7,28,18,0,365.0,93.0,3.6,18.4,189.0,67.51,53.77
2018,7,28,18,15,314.5,76.5,3.6,17.9,146.5,56.13,43.68
2018,7,28,18,30,264.0,60.0,3.6,17.4,104.0,44.49,33.13
2018,7,28,18,45,199.0,43.0,3.55,16.85,70.0,32.16,21.73
2018,7,28,19,0,134.0,26.0,3.5,16.3,36.0,19.63,7.68
2018,7,28,19,15,71.0,13.5,3.55,16.05,18.5,10.62,0.0
2018,7,28,19,30,8.0,1.0,3.6,15.8,1.0,0.0,0.0
2018,7,28,19,45,4.0,0.5,3.6,15.5,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.85,14.45,6.5,9.98,0.0
2018,7,29,5,30,39.0,11.0,2.8,14.8,13.0,28.24,0.0
2018,7,29,5,45,84.5,29.0,2.8,15.15,39.0,77.1,53.33
2018,7,29,6,0,130.0,47.0,2.8,15.5,65.0,122.7,95.66
2018,7,29,6,15,174.0,69.5,2.75,15.8,104.0,177.49,143.61
2018,7,29,6,30,218.0,92.0,2.7,16.1,143.0,235.7,193.7
2018,7,29,6,45,256.5,112.5,2.6,16.4,187.0,291.52,240.6
2018,7,29,7,0,295.0,133.0,2.5,16.7,231.0,350.14,288.34
2018,7,29,7,15,332.5,149.5,2.5,17.0,277.0,405.82,332.5
2018,7,29,7,30,370.0,166.0,2.5,17.3,323.0,463.61,377.06
2018,7,29,7,45,403.0,179.5,2.45,17.55,370.5,533.73,429.33
2018,7,29,8,0,436.0,193.0,2.4,17.8,418.0,588.38,468.74
2018,7,29,8,15,466.0,204.0,2.4,18.4,465.0,638.15,503.23
2018,7,29,8,30,496.0,215.0,2.4,19.0,512.0,687.53,536.62
2018,7,29,8,45,523.5,221.5,2.4,19.6,556.5,729.24,563.88
2018,7,29,9,0,551.0,228.0,2.4,20.2,601.0,769.62,589.72
2018,7,29,9,15,608.0,216.0,2.45,20.85,651.0,824.36,625.97
2018,7,29,9,30,665.0,204.0,2.5,21.5,701.0,871.6,656.44
2018,7,29,9,45,719.0,186.5,2.5,22.1,747.0,907.39,677.48
2018,7,29,10,0,773.0,169.0,2.5,22.7,793.0,930.78,690.03
2018,7,29,10,15,794.5,164.0,2.55,22.9,826.0,942.28,696.3
2018,7,29,10,30,816.0,159.0,2.6,23.1,859.0,949.93,700.24
2018,7,29,10,45,817.5,164.0,2.6,23.35,881.0,944.6,695.2
2018,7,29,11,0,819.0,169.0,2.6,23.6,903.0,935.46,687.9
2018,7,29,11,15,819.0,173.0,2.65,23.5,918.0,920.29,678.12
2018,7,29,11,30,819.0,177.0,2.7,23.4,933.0,901.52,666.03
2018,7,29,11,45,775.5,204.5,2.75,23.3,925.5,862.09,639.84
2018,7,29,12,0,732.0,232.0,2.8,23.2,918.0,831.08,617.57
2018,7,29,12,15,706.5,245.5,2.85,23.0,908.0,791.35,590.02
2018,7,29,12,30,681.0,259.0,2.9,22.8,898.0,750.06,561.03
2018,7,29,12,45,651.5,282.0,2.95,22.65,890.0,712.03,533.52
2018,7,29,13,0,622.0,305.0,3.0,22.5,882.0,673.07,504.89
2018,7,29,13,15,635.0,292.0,3.05,22.3,873.5,635.09,477.24
2018,7,29,13,30,648.0,279.0,3.1,22.1,865.0,594.52,446.84
2018,7,29,13,45,658.5,261.0,3.1,21.9,845.0,546.63,410.05
2018,7,29,14,0,669.0,243.0,3.1,21.7,825.0,496.65,370.52
2018,7,29,14,15,668.0,235.5,3.15,21.45,801.0,447.09,330.22
2018,7,29,14,30,667.0,228.0,3.2,21.2,777.0,396.74,288.2
2018,7,29,14,45,687.0,209.0,3.2,21.0,754.0,344.41,243.18
2018,7,29,15,0,707.0,190.0,3.2,20.8,731.0,289.34,195.77
2018,7,29,15,15,700.0,182.0,3.2,20.8,694.0,233.95,150.75
2018,7,29,15,30,693.0,174.0,3.2,20.8,657.0,179.14,111.76
2018,7,29,15,45,664.5,171.5,3.25,20.15,610.5,127.44,87.95
2018,7,29,16,0,636.0,169.0,3.3,19.5,564.0,112.53,90.53
2018,7,29,16,15,599.5,165.5,3.35,19.15,514.5,112.12,90.62
2018,7,29,16,30,563.0,162.0,3.4,18.8,465.0,109.81,89.09
2018,7,29,16,45,481.0,159.5,3.4,18.45,401.0,107.69,87.71
2018,7,29,17,0,399.0,157.0,3.4,18.1,337.0,105.74,86.47
2018,7,29,17,15,369.0,140.0,3.4,17.75,290.5,95.88,78.35
2018,7,29,17,30,339.0,123.0,3.4,17.4,244.0,85.61,69.74
2018,7,29,17,45,318.5,107.5,3.45,17.05,207.0,76.05,61.59
2018,7,29,18,0,298.0,92.0,3.5,16.7,170.0,66.11,52.91
2018,7,29,18,15,251.0,75.0,3.45,16.4,131.0,54.96,42.91
2018,7,29,18,30,204.0,58.0,3.4,16.1,92.0,42.86,31.86
2018,7,29,18,45,145.5,41.0,3.35,15.8,61.0,30.54,20.39
2018,7,29,19,0,87.0,24.0,3.3,15.5,30.0,18.12,6.05
2018,7,29,19,15,46.0,12.5,3.3,15.4,15.5,9.83,0.0
2018,7,29,19,30,5.0,1.0,3.3,15.3,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.3,15.15,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,30,5,15,13.5,5.0,3.1,13.6,5.5,7.86,0.0
2018,7,30,5,30,27.0,10.0,3.1,13.8,11.0,22.73,0.0
2018,7,30,5,45,63.0,27.0,3.1,13.95,34.5,65.91,44.57
2018,7,30,6,0,99.0,44.0,3.1,14.1,58.0,104.85,81.45
2018,7,30,6,15,138.5,68.5,3.1,14.5,96.0,158.66,128.6
2018,7,30,6,30,178.0,93.0,3.1,14.9,134.0,215.17,177.44
2018,7,30,6,45,214.5,116.0,3.1,15.25,178.0,270.88,224.62
2018,7,30,7,0,251.0,139.0,3.1,15.6,222.0,329.18,272.64
2018,7,30,7,15,287.0,158.5,3.05,16.2,268.5,385.29,317.28
2018,7,30,7,30,323.0,178.0,3.0,16.8,315.0,443.43,362.16
2018,7,30,7,45,356.5,194.0,3.0,17.4,362.5,497.23,402.5
2018,7,30,8,0,390.0,210.0,3.0,18.0,410.0,552.09,442.59
2018,7,30,8,15,412.0,223.5,2.95,18.65,453.0,595.05,472.36
2018,7,30,8,30,434.0,237.0,2.9,19.3,496.0,656.83,514.83
2018,7,30,8,45,452.0,249.5,2.85,20.0,538.0,694.74,539.1
2018,7,30,9,0,470.0,262.0,2.8,20.7,580.0,731.12,561.91
2018,7,30,9,15,482.0,273.0,2.85,21.3,616.0,758.63,578.76
2018,7,30,9,30,494.0,284.0,2.9,21.9,652.0,783.91,593.94
2018,7,30,9,45,502.0,294.0,2.9,22.55,683.5,802.0,603.59
2018,7,30,10,0,510.0,304.0,2.9,23.2,715.0,817.43,611.41
2018,7,30,10,15,516.0,312.5,3.0,23.45,741.5,826.75,616.61
2018,7,30,10,30,522.0,321.0,3.1,23.7,768.0,833.18,619.93
2018,7,30,10,45,523.5,329.5,3.15,23.9,788.0,832.43,618.21
2018,7,30,11,0,525.0,338.0,3.2,24.1,808.0,828.71,614.58
2018,7,30,11,15,527.5,343.5,3.3,24.15,822.5,820.27,608.5
2018,7,30,11,30,530.0,349.0,3.4,24.2,837.0,808.9,600.44
2018,7,30,11,45,529.0,353.0,3.45,24.2,844.0,790.38,587.32
2018,7,30,12,0,528.0,357.0,3.5,24.2,851.0,769.29,572.38
2018,7,30,12,15,575.5,328.5,3.55,24.25,867.5,757.45,564.79
2018,7,30,12,30,623.0,300.0,3.6,24.3,884.0,739.61,552.68
2018,7,30,12,45,683.5,262.5,3.65,24.35,899.0,721.2,539.97
2018,7,30,13,0,744.0,225.0,3.7,24.4,914.0,695.73,521.64
2018,7,30,13,15,719.5,235.5,3.75,24.15,894.0,647.4,485.84
2018,7,30,13,30,695.0,246.0,3.8,23.9,874.0,598.94,449.26
2018,7,30,13,45,661.0,259.0,3.8,23.7,845.0,547.57,409.56
2018,7,30,14,0,627.0,272.0,3.8,23.5,816.0,497.82,370.31
2018,7,30,14,15,601.0,275.0,3.8,23.2,783.0,446.87,329.62
2018,7,30,14,30,575.0,278.0,3.8,22.9,750.0,398.71,290.37
2018,7,30,14,45,540.0,281.5,3.75,22.55,710.0,348.89,249.91
2018,7,30,15,0,505.0,285.0,3.7,22.2,670.0,302.31,212.51
2018,7,30,15,15,490.0,275.5,3.7,22.2,633.0,255.21,175.39
2018,7,30,15,30,475.0,266.0,3.7,22.2,596.0,209.85,143.49
2018,7,30,15,45,448.5,256.0,3.65,21.5,552.0,165.58,120.88
2018,7,30,16,0,422.0,246.0,3.6,20.8,508.0,150.06,121.46
2018,7,30,16,15,397.5,232.0,3.6,20.4,463.0,149.59,121.66
2018,7,30,16,30,373.0,218.0,3.6,20.0,418.0,142.1,115.95
2018,7,30,16,45,352.0,200.0,3.6,19.65,374.0,132.22,108.15
2018,7,30,17,0,331.0,182.0,3.6,19.3,330.0,121.95,99.93
2018,7,30,17,15,311.0,162.5,3.6,18.8,288.0,110.47,90.61
2018,7,30,17,30,291.0,143.0,3.6,18.3,246.0,98.59,80.77
2018,7,30,17,45,266.5,121.0,3.6,17.8,204.0,84.78,69.02
2018,7,30,18,0,242.0,99.0,3.6,17.3,162.0,70.54,56.64
2018,7,30,18,15,207.0,78.0,3.6,16.9,123.5,56.41,44.07
2018,7,30,18,30,172.0,57.0,3.6,16.5,85.0,41.94,30.97
2018,7,30,18,45,128.0,39.0,3.65,16.1,56.0,29.08,19.04
2018,7,30,19,0,84.0,21.0,3.7,15.7,27.0,16.0,3.95
2018,7,30,19,15,44.0,11.0,3.7,15.5,14.0,8.65,0.0
2018,7,30,19,30,4.0,1.0,3.7,15.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,15.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,5,15,12.0,3.5,3.2,13.5,4.0,2.75,0.0
2018,7,31,5,30,24.0,7.0,3.2,13.9,8.0,13.83,0.0
2018,7,31,5,45,55.0,21.5,3.2,14.25,28.0,54.48,35.32
2018,7,31,6,0,86.0,36.0,3.2,14.6,48.0,88.09,67.46
2018,7,31,6,15,119.0,59.5,3.15,15.15,83.0,137.27,110.48
2018,7,31,6,30,152.0,83.0,3.1,15.7,118.0,188.4,154.65
2018,7,31,6,45,182.0,107.5,3.0,16.2,159.5,241.16,199.2
2018,7,31,7,0,212.0,132.0,2.9,16.7,201.0,295.79,244.01
2018,7,31,7,15,241.0,155.0,2.9,17.15,246.5,349.62,287.03
2018,7,31,7,30,270.0,178.0,2.9,17.6,292.0,404.86,329.96
2018,7,31,7,45,296.0,198.5,2.85,18.05,338.0,455.98,368.44
2018,7,31,8,0,322.0,219.0,2.8,18.5,384.0,507.69,406.37
2018,7,31,8,15,347.0,235.5,2.8,18.95,429.0,554.35,439.79
2018,7,31,8,30,372.0,252.0,2.8,19.4,474.0,600.92,472.44
2018,7,31,8,45,395.0,264.0,2.75,19.85,516.0,640.37,499.11
2018,7,31,9,0,418.0,276.0,2.7,20.3,558.0,678.99,524.71
2018,7,31,9,15,487.5,264.0,2.7,21.15,612.0,756.18,577.37
2018,7,31,9,30,557.0,252.0,2.7,22.0,666.0,812.85,614.52
2018,7,31,9,45,642.0,220.0,2.75,22.85,719.5,870.66,652.6
2018,7,31,10,0,727.0,188.0,2.8,23.7,773.0,918.82,682.31
2018,7,31,10,15,740.5,189.0,2.85,24.05,803.5,928.26,686.61
2018,7,31,10,30,754.0,190.0,2.9,24.4,834.0,934.09,688.94
2018,7,31,10,45,766.0,189.0,2.95,24.8,858.5,922.97,680.05
2018,7,31,11,0,778.0,188.0,3.0,25.2,883.0,918.37,675.75
2018,7,31,11,15,785.0,187.5,3.1,25.3,899.5,905.89,667.4
2018,7,31,11,30,792.0,187.0,3.2,25.4,916.0,889.76,656.72
2018,7,31,11,45,797.5,186.5,3.25,25.5,926.0,868.75,642.5
2018,7,31,12,0,803.0,186.0,3.3,25.6,936.0,844.31,625.76
2018,7,31,12,15,816.5,177.5,3.35,25.6,941.0,816.22,606.37
2018,7,31,12,30,830.0,169.0,3.4,25.6,946.0,784.53,584.15
2018,7,31,12,45,846.0,157.5,3.5,25.65,944.5,748.63,558.71
2018,7,31,13,0,862.0,146.0,3.6,25.7,943.0,701.28,524.74
2018,7,31,13,15,856.0,147.0,3.65,25.6,928.5,655.8,490.8
2018,7,31,13,30,850.0,148.0,3.7,25.5,914.0,608.57,454.63
2018,7,31,13,45,841.0,148.5,3.75,25.45,892.0,561.56,417.41
2018,7,31,14,0,832.0,149.0,3.8,25.4,870.0,508.47,374.73
2018,7,31,14,15,824.0,148.5,3.85,25.2,843.0,454.34,330.25
2018,7,31,14,30,816.0,148.0,3.9,25.0,816.0,399.65,284.16
2018,7,31,14,45,805.0,145.5,3.95,24.8,781.5,342.35,235.45
2018,7,31,15,0,794.0,143.0,4.0,24.6,747.0,285.38,187.21
2018,7,31,15,15,780.5,139.5,4.0,24.6,707.5,227.87,140.8
2018,7,31,15,30,767.0,136.0,4.0,24.6,668.0,171.51,101.46
2018,7,31,15,45,748.0,133.0,4.05,24.0,624.0,108.92,70.57
2018,7,31,16,0,729.0,130.0,4.1,23.4,580.0,91.3,71.5
2018,7,31,16,15,698.5,127.5,4.1,22.9,531.0,90.59,71.29
2018,7,31,16,30,668.0,125.0,4.1,22.4,482.0,89.9,71.1
2018,7,31,16,45,630.5,121.5,4.1,21.9,432.0,88.43,70.26
2018,7,31,17,0,593.0,118.0,4.1,21.4,382.0,87.0,69.43
2018,7,31,17,15,548.0,111.0,4.05,20.8,331.5,82.98,66.38
2018,7,31,17,30,503.0,104.0,4.0,20.2,281.0,75.99,60.69
2018,7,31,17,45,444.0,93.5,3.95,19.55,231.5,68.59,54.5
2018,7,31,18,0,385.0,83.0,3.9,18.9,182.0,61.1,48.05
2018,7,31,18,15,320.5,69.0,3.85,18.35,139.0,51.1,39.15
2018,7,31,18,30,256.0,55.0,3.8,17.8,96.0,40.96,29.91
2018,7,31,18,45,180.0,38.5,3.7,17.25,62.5,28.86,18.66
2018,7,31,19,0,104.0,22.0,3.6,16.7,29.0,16.62,3.34
2018,7,31,19,15,54.5,11.5,3.6,16.35,15.0,9.05,0.0
2018,7,31,19,30,5.0,1.0,3.6,16.0,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,3.6,15.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,5,15,28.5,7.0,3.4,12.7,8.0,5.51,0.0
2018,8,1,5,30,57.0,14.0,3.4,13.0,16.0,30.86,0.0
2018,8,1,5,45,128.0,31.5,3.35,13.35,45.5,100.7,68.62
2018,8,1,6,0,199.0,49.0,3.3,13.7,75.0,170.0,134.43
2018,8,1,6,15,264.0,65.5,3.25,14.2,116.0,232.37,189.85
2018,8,1,6,30,329.0,82.0,3.2,14.7,157.0,301.24,249.43
2018,8,1,6,45,381.5,95.5,3.15,15.15,203.5,364.84,303.06
2018,8,1,7,0,434.0,109.0,3.1,15.6,250.0,432.45,358.07
2018,8,1,7,15,473.5,120.5,3.05,16.25,298.5,492.05,404.48
2018,8,1,7,30,513.0,132.0,3.0,16.9,347.0,553.38,450.6
2018,8,1,7,45,543.5,141.5,2.95,17.5,395.0,606.66,489.09
2018,8,1,8,0,574.0,151.0,2.9,18.1,443.0,660.04,526.51
2018,8,1,8,15,596.5,159.0,2.95,18.85,489.0,713.56,562.79
2018,8,1,8,30,619.0,167.0,3.0,19.6,535.0,757.64,591.59
2018,8,1,8,45,636.0,175.0,3.05,20.3,578.5,794.99,615.13
2018,8,1,9,0,653.0,183.0,3.1,21.0,622.0,830.02,636.53
