Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.65,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.9,1.0,0.0,0.0
2018,8,21,5,45,14.5,10.5,1.2,12.1,11.5,14.62,0.0
2018,8,21,6,0,27.0,20.0,1.2,12.3,22.0,37.76,21.82
2018,8,21,6,15,31.5,41.5,1.2,12.65,45.5,59.38,44.29
2018,8,21,6,30,36.0,63.0,1.2,13.0,69.0,86.35,68.3
2018,8,21,6,45,50.5,83.5,1.25,13.3,95.5,117.64,95.75
2018,8,21,7,0,65.0,104.0,1.3,13.6,122.0,149.71,123.34
2018,8,21,7,15,57.5,122.5,1.3,13.95,141.0,163.7,134.62
2018,8,21,7,30,50.0,141.0,1.3,14.3,160.0,176.88,144.82
2018,8,21,7,45,42.5,159.0,1.3,14.7,176.5,188.69,153.57
2018,8,21,8,0,35.0,177.0,1.3,15.1,193.0,199.83,161.55
2018,8,21,8,15,35.5,195.5,1.3,15.4,213.5,218.02,175.41
2018,8,21,8,30,36.0,214.0,1.3,15.7,234.0,236.04,188.91
2018,8,21,8,45,37.0,232.5,1.35,16.0,254.5,254.33,202.53
2018,8,21,9,0,38.0,251.0,1.4,16.3,275.0,272.4,215.84
2018,8,21,9,15,36.0,264.5,1.4,16.6,288.5,281.92,222.23
2018,8,21,9,30,34.0,278.0,1.4,16.9,302.0,291.22,228.46
2018,8,21,9,45,37.5,298.0,1.4,17.15,325.5,312.45,244.06
2018,8,21,10,0,41.0,318.0,1.4,17.4,349.0,333.24,259.12
2018,8,21,10,15,48.5,338.0,1.45,17.6,376.5,357.43,276.94
2018,8,21,10,30,56.0,358.0,1.5,17.8,404.0,380.94,294.09
2018,8,21,10,45,75.5,381.5,1.5,18.0,445.0,418.68,321.92
2018,8,21,11,0,95.0,405.0,1.5,18.2,486.0,454.96,348.18
2018,8,21,11,15,84.0,405.0,1.5,18.35,477.5,438.28,334.83
2018,8,21,11,30,73.0,405.0,1.5,18.5,469.0,421.79,322.0
2018,8,21,11,45,78.0,414.0,1.5,18.6,483.0,427.92,326.34
2018,8,21,12,0,83.0,423.0,1.5,18.7,497.0,433.02,329.78
2018,8,21,12,15,99.0,429.0,1.5,18.7,517.5,443.29,337.45
2018,8,21,12,30,115.0,435.0,1.5,18.7,538.0,463.73,352.3
2018,8,21,12,45,118.0,430.5,1.5,18.7,535.0,449.83,341.93
2018,8,21,13,0,121.0,426.0,1.5,18.7,532.0,435.28,331.25
2018,8,21,13,15,119.5,418.5,1.5,18.6,522.0,414.9,316.25
2018,8,21,13,30,118.0,411.0,1.5,18.5,512.0,394.48,301.12
2018,8,21,13,45,137.5,395.5,1.5,18.4,510.0,379.48,289.95
2018,8,21,14,0,157.0,380.0,1.5,18.3,508.0,362.53,276.87
2018,8,21,14,15,286.5,347.0,1.45,18.1,570.5,377.59,286.04
2018,8,21,14,30,416.0,314.0,1.4,17.9,633.0,376.22,280.33
2018,8,21,14,45,408.0,303.0,1.35,17.75,603.5,334.25,245.68
2018,8,21,15,0,400.0,292.0,1.3,17.6,574.0,292.29,211.36
2018,8,21,15,15,386.0,278.5,1.3,17.6,537.5,248.65,177.09
2018,8,21,15,30,372.0,265.0,1.3,17.6,501.0,206.82,147.35
2018,8,21,15,45,377.5,249.5,1.25,17.2,474.0,166.63,125.44
2018,8,21,16,0,383.0,234.0,1.2,16.8,447.0,150.58,123.83
2018,8,21,16,15,386.5,217.5,1.2,16.45,415.5,142.29,117.45
2018,8,21,16,30,390.0,201.0,1.2,16.1,384.0,133.56,110.6
2018,8,21,16,45,360.5,182.5,1.15,15.8,336.5,122.67,101.77
2018,8,21,17,0,331.0,164.0,1.1,15.5,289.0,111.43,92.5
2018,8,21,17,15,292.0,143.0,1.1,15.15,241.0,98.28,81.4
2018,8,21,17,30,253.0,122.0,1.1,14.8,193.0,84.78,69.74
2018,8,21,17,45,204.5,98.0,1.05,14.4,147.5,69.05,55.82
2018,8,21,18,0,156.0,74.0,1.0,14.0,102.0,52.96,41.27
2018,8,21,18,15,99.0,50.0,1.0,13.7,65.5,36.59,26.22
2018,8,21,18,30,42.0,26.0,1.0,13.4,29.0,19.74,9.68
2018,8,21,18,45,22.0,14.0,0.95,13.15,15.5,11.02,0.0
2018,8,21,19,0,2.0,2.0,0.9,12.9,2.0,0.0,0.0
2018,8,21,19,15,1.0,1.0,0.9,12.8,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.85,11.55,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,11.8,1.0,0.0,0.0
2018,8,22,5,45,1.5,7.5,0.8,12.05,7.5,6.56,0.0
2018,8,22,6,0,2.0,14.0,0.8,12.3,14.0,11.64,2.54
2018,8,22,6,15,10.0,29.5,0.75,12.7,31.0,31.07,20.46
2018,8,22,6,30,18.0,45.0,0.7,13.1,48.0,51.54,38.63
2018,8,22,6,45,9.0,60.0,0.7,13.5,61.5,54.55,41.38
2018,8,22,7,0,0.0,75.0,0.7,13.9,75.0,61.25,46.94
2018,8,22,7,15,0.0,88.5,0.7,14.35,88.5,72.26,56.17
2018,8,22,7,30,0.0,102.0,0.7,14.8,102.0,83.29,65.21
2018,8,22,7,45,0.0,116.5,0.7,15.25,116.5,95.32,74.89
2018,8,22,8,0,0.0,131.0,0.7,15.7,131.0,107.35,84.4
2018,8,22,8,15,1.0,145.5,0.7,16.1,146.0,120.28,94.56
2018,8,22,8,30,2.0,160.0,0.7,16.5,161.0,133.25,104.62
2018,8,22,8,45,5.0,175.0,0.75,16.85,178.0,148.61,116.61
2018,8,22,9,0,8.0,190.0,0.8,17.2,195.0,164.05,128.54
2018,8,22,9,15,10.5,208.5,0.85,17.65,215.5,182.27,142.46
2018,8,22,9,30,13.0,227.0,0.9,18.1,236.0,200.44,156.18
2018,8,22,9,45,16.0,245.5,0.95,18.5,257.0,219.0,170.11
2018,8,22,10,0,19.0,264.0,1.0,18.9,278.0,237.42,183.8
2018,8,22,10,15,30.0,296.5,1.05,19.2,320.0,297.76,229.56
2018,8,22,10,30,41.0,329.0,1.1,19.5,362.0,337.69,258.97
2018,8,22,10,45,64.5,362.0,1.15,19.8,416.0,389.2,297.04
2018,8,22,11,0,88.0,395.0,1.2,20.1,470.0,439.06,333.11
2018,8,22,11,15,108.0,406.5,1.25,20.25,500.0,482.7,364.27
2018,8,22,11,30,128.0,418.0,1.3,20.4,530.0,503.31,378.86
2018,8,22,11,45,233.5,398.5,1.35,20.6,605.0,585.19,438.99
2018,8,22,12,0,339.0,379.0,1.4,20.8,680.0,642.11,479.97
2018,8,22,12,15,478.0,328.0,1.4,20.8,753.0,704.6,524.72
2018,8,22,12,30,617.0,277.0,1.4,20.8,826.0,744.11,552.75
2018,8,22,12,45,693.0,242.0,1.45,20.75,853.5,738.01,548.98
2018,8,22,13,0,769.0,207.0,1.5,20.7,881.0,723.02,538.96
2018,8,22,13,15,764.5,205.0,1.5,20.55,865.5,674.78,504.12
2018,8,22,13,30,760.0,203.0,1.5,20.4,850.0,624.94,467.45
2018,8,22,13,45,753.0,201.0,1.5,20.2,827.5,572.39,427.78
2018,8,22,14,0,746.0,199.0,1.5,20.0,805.0,518.95,386.16
2018,8,22,14,15,736.0,195.5,1.5,19.75,775.5,462.51,341.08
2018,8,22,14,30,726.0,192.0,1.5,19.5,746.0,406.07,294.67
2018,8,22,14,45,713.0,188.0,1.45,19.25,710.5,348.64,246.5
2018,8,22,15,0,700.0,184.0,1.4,19.0,675.0,292.08,199.02
2018,8,22,15,15,683.0,179.0,1.4,19.0,634.5,235.28,153.35
2018,8,22,15,30,666.0,174.0,1.4,19.0,594.0,180.39,114.76
2018,8,22,15,45,644.5,167.5,1.3,18.4,549.5,126.49,89.54
2018,8,22,16,0,623.0,161.0,1.2,17.8,505.0,111.63,90.64
2018,8,22,16,15,594.5,154.0,1.2,17.4,457.5,106.51,86.76
2018,8,22,16,30,566.0,147.0,1.2,17.0,410.0,102.59,83.85
2018,8,22,16,45,529.0,136.5,1.15,16.6,360.0,96.22,78.77
2018,8,22,17,0,492.0,126.0,1.1,16.2,310.0,89.66,73.45
2018,8,22,17,15,443.5,114.0,1.1,15.75,260.5,81.78,66.86
2018,8,22,17,30,395.0,102.0,1.1,15.3,211.0,73.73,59.92
2018,8,22,17,45,332.5,85.5,1.05,14.85,164.0,62.34,49.8
2018,8,22,18,0,270.0,69.0,1.0,14.4,117.0,50.73,39.19
2018,8,22,18,15,188.0,49.5,1.0,14.0,77.5,36.53,26.03
2018,8,22,18,30,106.0,30.0,1.0,13.6,38.0,22.38,11.02
2018,8,22,18,45,54.5,15.5,0.95,13.25,19.5,12.2,0.0
2018,8,22,19,0,3.0,1.0,0.9,12.9,1.0,0.0,0.0
2018,8,22,19,15,1.5,0.5,0.9,12.75,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.4,1.0,0.0,0.0
2018,8,23,5,45,9.5,7.5,0.9,11.9,8.0,10.11,0.0
2018,8,23,6,0,14.0,14.0,0.9,12.4,15.0,17.98,6.59
2018,8,23,6,15,7.0,25.0,0.95,12.9,25.5,24.14,14.57
2018,8,23,6,30,0.0,36.0,1.0,13.4,36.0,27.51,17.79
2018,8,23,6,45,0.0,50.5,1.0,13.85,50.5,39.1,27.91
2018,8,23,7,0,0.0,65.0,1.0,14.3,65.0,51.35,38.45
2018,8,23,7,15,0.0,73.5,1.0,14.65,73.5,57.8,43.86
2018,8,23,7,30,0.0,82.0,1.0,15.0,82.0,64.4,49.28
2018,8,23,7,45,0.0,88.0,1.0,15.35,88.0,68.85,52.79
2018,8,23,8,0,0.0,94.0,1.0,15.7,94.0,73.45,56.36
2018,8,23,8,15,0.0,103.0,1.0,16.0,103.0,80.77,62.16
2018,8,23,8,30,0.0,112.0,1.0,16.3,112.0,88.11,67.9
2018,8,23,8,45,0.0,127.5,1.0,16.6,127.5,101.12,78.24
2018,8,23,9,0,0.0,143.0,1.0,16.9,143.0,114.14,88.46
2018,8,23,9,15,1.0,152.5,1.05,17.15,153.0,122.88,95.21
2018,8,23,9,30,2.0,162.0,1.1,17.4,163.0,131.63,101.94
2018,8,23,9,45,3.5,168.5,1.15,17.6,171.0,138.28,107.01
2018,8,23,10,0,5.0,175.0,1.2,17.8,179.0,144.93,112.08
2018,8,23,10,15,7.5,192.0,1.2,18.0,198.0,161.52,125.01
2018,8,23,10,30,10.0,209.0,1.2,18.2,217.0,177.97,137.7
2018,8,23,10,45,15.0,252.0,1.25,18.35,264.5,219.1,169.59
2018,8,23,11,0,20.0,295.0,1.3,18.5,312.0,260.03,200.77
2018,8,23,11,15,19.5,294.0,1.35,18.6,311.0,257.0,198.05
2018,8,23,11,30,19.0,293.0,1.4,18.7,310.0,253.99,195.58
2018,8,23,11,45,19.0,296.5,1.45,18.75,313.5,255.19,196.4
2018,8,23,12,0,19.0,300.0,1.5,18.8,317.0,256.24,197.11
2018,8,23,12,15,25.5,326.0,1.5,18.75,348.5,293.99,225.92
2018,8,23,12,30,32.0,352.0,1.5,18.7,380.0,316.87,243.11
2018,8,23,12,45,50.0,374.0,1.55,18.65,417.5,343.18,263.21
2018,8,23,13,0,68.0,396.0,1.6,18.6,455.0,366.73,281.01
2018,8,23,13,15,92.5,400.5,1.6,18.5,479.5,377.51,289.24
2018,8,23,13,30,117.0,405.0,1.6,18.4,504.0,390.19,298.67
2018,8,23,13,45,172.0,383.5,1.65,18.35,525.0,389.88,298.43
2018,8,23,14,0,227.0,362.0,1.7,18.3,546.0,383.94,293.21
2018,8,23,14,15,456.0,288.5,1.7,18.1,640.5,410.16,309.15
2018,8,23,14,30,685.0,215.0,1.7,17.9,735.0,407.77,299.39
2018,8,23,14,45,672.5,209.5,1.75,17.75,700.0,351.55,251.9
2018,8,23,15,0,660.0,204.0,1.8,17.6,665.0,296.28,205.39
2018,8,23,15,15,642.5,197.5,1.8,17.6,624.0,240.68,160.5
2018,8,23,15,30,625.0,191.0,1.8,17.6,583.0,187.17,122.62
2018,8,23,15,45,602.0,183.5,1.8,17.25,538.0,133.19,96.3
2018,8,23,16,0,579.0,176.0,1.8,16.9,493.0,118.04,96.54
2018,8,23,16,15,546.0,168.0,1.85,16.65,445.0,113.83,93.4
2018,8,23,16,30,513.0,160.0,1.9,16.4,397.0,109.49,90.09
2018,8,23,16,45,472.0,149.5,1.95,16.1,347.5,103.31,85.17
2018,8,23,17,0,431.0,139.0,2.0,15.8,298.0,96.96,80.01
2018,8,23,17,15,354.5,123.5,2.05,15.45,241.0,86.73,71.33
2018,8,23,17,30,278.0,108.0,2.1,15.1,184.0,76.62,62.53
2018,8,23,17,45,161.0,83.0,2.1,14.75,125.0,59.3,47.1
2018,8,23,18,0,44.0,58.0,2.1,14.4,66.0,42.69,32.06
2018,8,23,18,15,24.0,39.0,2.1,14.1,43.0,29.17,19.54
2018,8,23,18,30,4.0,20.0,2.1,13.8,20.0,15.29,5.08
2018,8,23,18,45,2.5,10.5,2.15,13.5,10.5,8.26,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.2,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.1,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,11.0,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.35,9.0,8.42,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.7,17.0,14.47,3.68
2018,8,24,6,15,1.5,33.5,2.05,12.15,33.5,28.27,17.88
2018,8,24,6,30,0.0,50.0,2.0,12.6,50.0,42.11,30.21
2018,8,24,6,45,4.0,71.0,2.0,13.0,72.0,64.1,49.43
2018,8,24,7,0,8.0,92.0,2.0,13.4,94.0,85.93,68.27
2018,8,24,7,15,8.5,107.5,1.95,13.85,110.0,99.04,79.27
2018,8,24,7,30,9.0,123.0,1.9,14.3,126.0,112.28,90.1
2018,8,24,7,45,8.0,137.0,1.85,14.75,140.0,122.82,98.4
2018,8,24,8,0,7.0,151.0,1.8,15.2,154.0,133.39,106.56
2018,8,24,8,15,10.5,168.0,1.75,15.6,173.5,150.95,120.54
2018,8,24,8,30,14.0,185.0,1.7,16.0,193.0,168.65,134.41
2018,8,24,8,45,18.5,207.0,1.7,16.45,218.0,192.27,152.87
2018,8,24,9,0,23.0,229.0,1.7,16.9,243.0,215.9,171.05
2018,8,24,9,15,36.5,260.0,1.7,17.25,284.5,279.08,220.29
2018,8,24,9,30,50.0,291.0,1.7,17.6,326.0,322.37,253.0
2018,8,24,9,45,62.0,313.5,1.7,17.95,359.0,354.65,276.86
2018,8,24,10,0,74.0,336.0,1.7,18.3,392.0,386.39,300.02
2018,8,24,10,15,109.5,358.0,1.75,18.6,444.5,463.26,357.12
2018,8,24,10,30,145.0,380.0,1.8,18.9,497.0,515.2,394.71
2018,8,24,10,45,215.5,384.0,1.8,19.2,563.5,580.82,442.63
2018,8,24,11,0,286.0,388.0,1.8,19.5,630.0,664.38,501.5
2018,8,24,11,15,328.0,378.0,1.85,19.7,660.0,681.74,513.42
2018,8,24,11,30,370.0,368.0,1.9,19.9,690.0,695.98,523.64
2018,8,24,11,45,433.5,348.0,1.95,20.15,728.5,732.45,549.26
2018,8,24,12,0,497.0,328.0,2.0,20.4,767.0,747.42,559.86
2018,8,24,12,15,502.0,327.5,2.05,20.5,771.0,725.49,544.16
2018,8,24,12,30,507.0,327.0,2.1,20.6,775.0,701.11,526.86
2018,8,24,12,45,506.5,323.5,2.15,20.7,768.0,667.89,503.1
2018,8,24,13,0,506.0,320.0,2.2,20.8,761.0,633.06,477.82
2018,8,24,13,15,471.5,326.0,2.25,20.8,731.0,582.33,440.47
2018,8,24,13,30,437.0,332.0,2.3,20.8,701.0,533.32,403.85
2018,8,24,13,45,401.0,334.0,2.35,20.75,665.5,482.77,365.63
2018,8,24,14,0,365.0,336.0,2.4,20.7,630.0,433.17,327.58
2018,8,24,14,15,459.0,298.0,2.45,20.55,654.0,418.25,313.63
2018,8,24,14,30,553.0,260.0,2.5,20.4,678.0,390.5,287.87
2018,8,24,14,45,570.0,245.0,2.55,20.25,658.0,343.9,247.96
2018,8,24,15,0,587.0,230.0,2.6,20.1,638.0,294.98,206.01
2018,8,24,15,15,569.0,222.0,2.6,20.1,598.0,242.18,163.78
2018,8,24,15,30,551.0,214.0,2.6,20.1,558.0,191.47,128.0
2018,8,24,15,45,536.0,201.0,2.6,19.65,515.0,140.29,102.3
2018,8,24,16,0,521.0,188.0,2.6,19.2,472.0,123.74,100.62
2018,8,24,16,15,504.0,173.5,2.6,18.8,427.0,116.29,94.81
2018,8,24,16,30,487.0,159.0,2.6,18.4,382.0,108.47,88.61
2018,8,24,16,45,459.5,145.0,2.6,18.0,335.0,100.39,82.09
2018,8,24,17,0,432.0,131.0,2.6,17.6,288.0,92.0,75.19
2018,8,24,17,15,391.5,115.0,2.6,17.05,240.5,81.81,66.6
2018,8,24,17,30,351.0,99.0,2.6,16.5,193.0,71.3,57.52
2018,8,24,17,45,297.5,81.0,2.6,15.95,148.5,59.01,46.59
2018,8,24,18,0,244.0,63.0,2.6,15.4,104.0,46.42,35.12
2018,8,24,18,15,173.5,43.5,2.55,14.9,67.5,32.38,22.1
2018,8,24,18,30,103.0,24.0,2.5,14.4,31.0,18.17,6.01
2018,8,24,18,45,54.0,12.5,2.45,13.9,16.0,9.83,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.7,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,8,25,5,45,35.0,10.5,0.95,11.9,13.0,23.91,0.0
2018,8,25,6,0,67.0,20.0,0.9,12.0,25.0,67.11,35.11
2018,8,25,6,15,117.5,41.5,0.9,12.4,58.0,131.77,103.79
2018,8,25,6,30,168.0,63.0,0.9,12.8,91.0,193.67,158.76
2018,8,25,6,45,161.0,82.0,0.9,13.2,116.5,217.68,180.25
2018,8,25,7,0,154.0,101.0,0.9,13.6,142.0,225.55,187.49
2018,8,25,7,15,116.0,121.5,0.85,14.1,156.0,224.39,185.43
2018,8,25,7,30,78.0,142.0,0.8,14.6,170.0,203.01,166.39
2018,8,25,7,45,77.5,164.0,0.75,15.1,195.5,226.39,184.53
2018,8,25,8,0,77.0,186.0,0.7,15.6,221.0,249.28,201.56
2018,8,25,8,15,97.5,209.0,0.65,16.25,258.5,291.69,234.05
2018,8,25,8,30,118.0,232.0,0.6,16.9,296.0,355.58,281.69
2018,8,25,8,45,142.0,256.0,0.6,17.5,339.5,404.21,316.76
2018,8,25,9,0,166.0,280.0,0.6,18.1,383.0,452.82,351.05
2018,8,25,9,15,244.0,285.5,0.6,18.7,448.5,556.44,425.23
2018,8,25,9,30,322.0,291.0,0.6,19.3,514.0,637.95,480.87
2018,8,25,9,45,414.0,278.0,0.6,19.95,580.5,736.22,546.13
2018,8,25,10,0,506.0,265.0,0.6,20.6,647.0,811.72,594.21
2018,8,25,10,15,522.0,272.0,0.65,20.9,679.5,829.49,603.96
2018,8,25,10,30,538.0,279.0,0.7,21.2,712.0,844.27,612.59
2018,8,25,10,45,582.5,274.5,0.8,21.55,755.0,872.13,631.13
2018,8,25,11,0,627.0,270.0,0.9,21.9,798.0,900.61,649.62
2018,8,25,11,15,661.5,261.5,1.0,22.05,827.5,907.45,654.79
2018,8,25,11,30,696.0,253.0,1.1,22.2,857.0,909.54,657.15
2018,8,25,11,45,699.5,253.0,1.2,22.3,864.5,886.81,643.11
2018,8,25,12,0,703.0,253.0,1.3,22.4,872.0,860.82,626.94
2018,8,25,12,15,707.5,250.0,1.4,22.4,873.0,829.94,607.53
2018,8,25,12,30,712.0,247.0,1.5,22.4,874.0,796.08,585.65
2018,8,25,12,45,715.5,242.0,1.65,22.4,867.5,757.02,560.12
2018,8,25,13,0,719.0,237.0,1.8,22.4,861.0,715.43,531.96
2018,8,25,13,15,716.5,233.0,1.85,22.3,845.5,668.45,498.54
2018,8,25,13,30,714.0,229.0,1.9,22.2,830.0,619.86,463.0
2018,8,25,13,45,702.5,227.5,1.95,22.1,805.5,566.94,423.19
2018,8,25,14,0,691.0,226.0,2.0,22.0,781.0,513.76,381.96
2018,8,25,14,15,688.5,219.0,2.05,21.8,754.5,460.42,339.38
2018,8,25,14,30,686.0,212.0,2.1,21.6,728.0,406.42,294.94
2018,8,25,14,45,674.0,205.0,2.15,21.4,692.0,349.12,247.28
2018,8,25,15,0,662.0,198.0,2.2,21.2,656.0,292.75,200.31
2018,8,25,15,15,643.5,192.0,2.2,21.2,615.0,237.11,155.83
2018,8,25,15,30,625.0,186.0,2.2,21.2,574.0,183.67,118.52
2018,8,25,15,45,603.5,178.5,2.3,20.65,529.5,129.79,92.94
2018,8,25,16,0,582.0,171.0,2.4,20.1,485.0,115.44,93.29
2018,8,25,16,15,554.0,161.0,2.45,19.65,437.0,110.06,89.23
2018,8,25,16,30,526.0,151.0,2.5,19.2,389.0,104.47,84.93
2018,8,25,16,45,489.0,138.5,2.55,18.75,339.0,96.96,78.91
2018,8,25,17,0,452.0,126.0,2.6,18.3,289.0,89.2,72.57
2018,8,25,17,15,404.0,111.5,2.55,17.75,240.0,79.75,64.63
2018,8,25,17,30,356.0,97.0,2.5,17.2,191.0,70.07,56.26
2018,8,25,17,45,296.0,79.0,2.5,16.6,145.5,57.66,45.25
2018,8,25,18,0,236.0,61.0,2.5,16.0,100.0,44.98,33.72
2018,8,25,18,15,165.5,41.5,2.45,15.5,64.0,30.92,20.66
2018,8,25,18,30,95.0,22.0,2.4,15.0,28.0,16.7,3.68
2018,8,25,18,45,49.5,11.5,2.3,14.5,14.5,9.05,0.0
2018,8,25,19,0,4.0,1.0,2.2,14.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,8,26,5,45,3.0,7.5,1.4,11.0,7.5,7.25,0.0
2018,8,26,6,0,3.0,14.0,1.4,11.3,14.0,12.18,1.14
2018,8,26,6,15,4.5,29.0,1.35,11.75,29.5,25.01,15.15
2018,8,26,6,30,6.0,44.0,1.3,12.2,45.0,39.35,28.02
2018,8,26,6,45,6.5,62.0,1.3,12.65,63.5,56.07,42.69
2018,8,26,7,0,7.0,80.0,1.3,13.1,82.0,72.44,56.83
2018,8,26,7,15,12.5,102.0,1.25,13.5,106.0,96.71,77.54
2018,8,26,7,30,18.0,124.0,1.2,13.9,130.0,121.16,97.96
2018,8,26,7,45,31.5,148.5,1.15,14.3,161.5,169.84,138.24
2018,8,26,8,0,45.0,173.0,1.1,14.7,193.0,206.61,167.78
2018,8,26,8,15,51.5,193.5,1.1,15.1,219.0,232.85,188.09
2018,8,26,8,30,58.0,214.0,1.1,15.5,245.0,259.12,208.11
2018,8,26,8,45,81.0,237.0,1.1,15.95,284.5,303.78,242.71
2018,8,26,9,0,104.0,260.0,1.1,16.4,324.0,348.8,276.73
2018,8,26,9,15,231.5,249.5,1.15,16.8,405.5,505.11,396.49
2018,8,26,9,30,359.0,239.0,1.2,17.2,487.0,643.37,496.7
2018,8,26,9,45,494.0,202.0,1.2,17.6,562.5,736.87,562.53
2018,8,26,10,0,629.0,165.0,1.2,18.0,638.0,840.58,631.67
2018,8,26,10,15,652.5,169.0,1.25,18.25,676.5,863.13,644.51
2018,8,26,10,30,676.0,173.0,1.3,18.5,715.0,882.19,656.07
2018,8,26,10,45,668.0,178.5,1.35,18.75,726.5,868.44,646.0
2018,8,26,11,0,660.0,184.0,1.4,19.0,738.0,851.58,634.35
2018,8,26,11,15,692.0,172.5,1.5,19.15,763.0,851.82,635.05
2018,8,26,11,30,724.0,161.0,1.6,19.3,788.0,840.97,628.17
2018,8,26,11,45,700.5,168.5,1.65,19.45,779.5,802.54,602.23
2018,8,26,12,0,677.0,176.0,1.7,19.6,771.0,769.19,579.38
2018,8,26,12,15,671.5,173.5,1.8,19.65,763.5,732.72,554.5
2018,8,26,12,30,666.0,171.0,1.9,19.7,756.0,694.25,527.7
2018,8,26,12,45,667.0,181.5,1.95,19.75,763.0,670.44,510.06
2018,8,26,13,0,668.0,192.0,2.0,19.8,770.0,643.68,489.8
2018,8,26,13,15,673.5,195.0,2.1,19.75,768.5,610.86,465.27
2018,8,26,13,30,679.0,198.0,2.2,19.7,767.0,575.43,438.07
2018,8,26,13,45,687.0,186.5,2.3,19.65,749.0,527.57,400.99
2018,8,26,14,0,695.0,175.0,2.4,19.6,731.0,477.68,361.07
2018,8,26,14,15,659.0,178.5,2.45,19.45,690.0,418.66,313.31
2018,8,26,14,30,623.0,182.0,2.5,19.3,649.0,362.56,266.93
2018,8,26,14,45,451.5,229.0,2.55,19.2,559.0,298.24,217.76
2018,8,26,15,0,280.0,276.0,2.6,19.1,469.0,254.53,187.31
2018,8,26,15,15,462.5,208.5,2.6,19.1,503.5,215.57,148.26
2018,8,26,15,30,645.0,141.0,2.6,19.1,538.0,155.92,96.82
2018,8,26,15,45,625.0,132.5,2.7,18.8,493.0,102.32,71.47
2018,8,26,16,0,605.0,124.0,2.8,18.5,448.0,87.74,70.32
2018,8,26,16,15,609.5,108.0,2.8,18.25,408.0,78.9,63.03
2018,8,26,16,30,614.0,92.0,2.8,18.0,368.0,69.47,55.16
2018,8,26,16,45,543.0,97.5,2.85,17.75,319.5,73.11,58.58
2018,8,26,17,0,472.0,103.0,2.9,17.5,271.0,74.86,60.34
2018,8,26,17,15,482.5,85.5,2.9,17.05,233.5,66.12,52.88
2018,8,26,17,30,493.0,68.0,2.9,16.6,196.0,54.04,42.29
2018,8,26,17,45,444.0,58.0,2.9,16.1,153.5,46.66,35.64
2018,8,26,18,0,395.0,48.0,2.9,15.6,111.0,39.12,28.61
2018,8,26,18,15,279.5,36.0,2.85,15.15,72.5,29.42,19.26
2018,8,26,18,30,164.0,24.0,2.8,14.7,34.0,18.22,2.39
2018,8,26,18,45,82.0,12.0,2.75,14.3,17.0,9.44,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,5,45,44.5,11.5,1.9,11.5,14.5,29.16,0.0
2018,8,27,6,0,89.0,23.0,1.9,11.8,29.0,84.34,36.34
2018,8,27,6,15,127.5,40.0,1.9,12.25,56.5,137.23,107.86
2018,8,27,6,30,166.0,57.0,1.9,12.7,84.0,185.47,152.49
2018,8,27,6,45,139.5,72.5,1.85,13.15,101.0,191.84,159.42
2018,8,27,7,0,113.0,88.0,1.8,13.6,118.0,180.5,150.35
2018,8,27,7,15,61.0,105.0,1.7,14.1,121.5,148.04,121.89
2018,8,27,7,30,9.0,122.0,1.6,14.6,125.0,112.18,89.82
2018,8,27,7,45,6.5,133.0,1.5,15.1,135.5,118.27,94.43
2018,8,27,8,0,4.0,144.0,1.4,15.6,146.0,124.48,98.92
2018,8,27,8,15,9.5,163.5,1.35,16.05,168.5,146.33,116.5
2018,8,27,8,30,15.0,183.0,1.3,16.5,191.0,168.39,133.92
2018,8,27,8,45,18.5,198.5,1.25,16.95,209.5,184.78,146.44
2018,8,27,9,0,22.0,214.0,1.2,17.4,228.0,201.24,158.87
2018,8,27,9,15,60.5,223.5,1.2,17.8,264.5,265.12,209.75
2018,8,27,9,30,99.0,233.0,1.2,18.2,301.0,333.05,262.13
2018,8,27,9,45,127.5,264.5,1.2,18.55,357.0,392.61,306.39
2018,8,27,10,0,156.0,296.0,1.2,18.9,413.0,451.1,348.81
2018,8,27,10,15,258.5,285.5,1.25,19.15,488.0,560.62,429.81
2018,8,27,10,30,361.0,275.0,1.3,19.4,563.0,668.46,506.28
2018,8,27,10,45,423.0,266.5,1.35,19.65,613.5,711.44,535.58
2018,8,27,11,0,485.0,258.0,1.4,19.9,664.0,750.6,562.5
2018,8,27,11,15,521.5,244.5,1.45,20.05,688.0,763.38,571.04
2018,8,27,11,30,558.0,231.0,1.5,20.2,712.0,765.94,573.02
2018,8,27,11,45,507.0,254.5,1.6,20.3,694.5,714.73,536.91
2018,8,27,12,0,456.0,278.0,1.7,20.4,677.0,670.45,505.39
2018,8,27,12,15,464.0,273.0,1.75,20.4,679.0,649.25,490.87
2018,8,27,12,30,472.0,268.0,1.8,20.4,681.0,625.74,474.28
2018,8,27,12,45,551.5,232.0,1.85,20.4,710.5,629.77,478.15
2018,8,27,13,0,631.0,196.0,1.9,20.4,740.0,622.2,473.03
2018,8,27,13,15,630.5,196.5,1.95,20.3,731.5,585.1,445.22
2018,8,27,13,30,630.0,197.0,2.0,20.2,723.0,546.24,415.58
2018,8,27,13,45,605.0,209.5,2.05,20.1,703.5,501.98,380.96
2018,8,27,14,0,580.0,222.0,2.1,20.0,684.0,458.44,346.1
2018,8,27,14,15,690.5,178.5,2.1,19.85,708.0,432.04,321.78
2018,8,27,14,30,801.0,135.0,2.1,19.7,732.0,394.91,286.66
2018,8,27,14,45,791.5,130.5,2.1,19.55,696.5,335.08,235.13
2018,8,27,15,0,782.0,126.0,2.1,19.4,661.0,275.54,183.95
2018,8,27,15,15,766.0,123.0,2.1,19.4,620.0,216.51,135.64
2018,8,27,15,30,750.0,120.0,2.1,19.4,579.0,152.87,90.31
2018,8,27,15,45,731.0,115.5,2.1,19.0,534.5,95.28,64.82
2018,8,27,16,0,712.0,111.0,2.1,18.6,490.0,81.97,65.35
2018,8,27,16,15,685.0,106.0,2.1,18.25,442.0,79.28,63.37
2018,8,27,16,30,658.0,101.0,2.1,17.9,394.0,76.5,61.29
2018,8,27,16,45,619.5,95.0,2.1,17.55,343.5,72.76,58.33
2018,8,27,17,0,581.0,89.0,2.1,17.2,293.0,68.96,55.26
2018,8,27,17,15,526.0,81.5,2.1,16.65,243.5,63.78,50.91
2018,8,27,17,30,471.0,74.0,2.1,16.1,194.0,58.57,46.37
2018,8,27,17,45,393.5,63.5,2.1,15.55,148.0,47.98,36.85
2018,8,27,18,0,316.0,53.0,2.1,15.0,102.0,39.96,29.36
2018,8,27,18,15,208.5,37.0,2.1,14.6,64.5,27.91,17.85
2018,8,27,18,30,101.0,21.0,2.1,14.2,27.0,15.87,0.0
2018,8,27,18,45,50.5,10.5,2.05,13.75,13.5,8.26,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,28,5,45,1.5,4.0,1.35,11.9,4.0,3.83,0.0
2018,8,28,6,0,3.0,8.0,1.3,12.2,8.0,7.79,0.0
2018,8,28,6,15,1.5,15.0,1.3,12.6,15.0,12.24,4.42
2018,8,28,6,30,0.0,22.0,1.3,13.0,22.0,16.74,8.58
2018,8,28,6,45,0.0,33.0,1.3,13.45,33.0,25.17,15.98
2018,8,28,7,0,0.0,44.0,1.3,13.9,44.0,33.63,23.32
2018,8,28,7,15,0.0,57.5,1.3,14.3,57.5,44.04,32.21
2018,8,28,7,30,0.0,71.0,1.3,14.7,71.0,54.69,41.15
2018,8,28,7,45,0.0,81.0,1.3,15.15,81.0,62.84,47.83
2018,8,28,8,0,0.0,91.0,1.3,15.6,91.0,71.02,54.42
2018,8,28,8,15,0.0,102.5,1.35,15.95,102.5,80.55,62.07
2018,8,28,8,30,0.0,114.0,1.4,16.3,114.0,90.08,69.63
2018,8,28,8,45,0.0,122.5,1.4,16.7,122.5,96.99,74.95
2018,8,28,9,0,0.0,131.0,1.4,17.1,131.0,103.92,80.24
2018,8,28,9,15,0.5,142.0,1.4,17.45,142.5,113.52,87.69
2018,8,28,9,30,1.0,153.0,1.4,17.8,154.0,123.12,95.09
2018,8,28,9,45,2.0,156.0,1.45,18.15,157.5,126.31,97.34
2018,8,28,10,0,3.0,159.0,1.5,18.5,161.0,129.54,99.64
2018,8,28,10,15,5.0,174.0,1.5,18.75,178.0,143.96,110.91
2018,8,28,10,30,7.0,189.0,1.5,19.0,195.0,158.28,121.99
2018,8,28,10,45,9.5,212.5,1.55,19.3,220.5,180.2,138.95
2018,8,28,11,0,12.0,236.0,1.6,19.6,246.0,201.91,155.56
2018,8,28,11,15,12.0,236.5,1.65,19.75,246.5,201.34,154.85
2018,8,28,11,30,12.0,237.0,1.7,19.9,247.0,200.74,154.21
2018,8,28,11,45,14.0,252.5,1.75,20.05,264.5,214.36,164.64
2018,8,28,12,0,16.0,268.0,1.8,20.2,282.0,227.59,174.69
2018,8,28,12,15,24.0,304.5,1.8,20.2,325.5,275.29,211.21
2018,8,28,12,30,32.0,341.0,1.8,20.2,369.0,308.87,236.49
2018,8,28,12,45,47.0,357.0,1.85,20.2,397.5,328.23,251.25
2018,8,28,13,0,62.0,373.0,1.9,20.2,426.0,345.35,264.25
2018,8,28,13,15,98.0,381.5,1.9,20.05,463.5,367.44,281.25
2018,8,28,13,30,134.0,390.0,1.9,19.9,501.0,390.72,298.63
2018,8,28,13,45,189.0,360.0,1.9,19.75,512.0,383.24,292.95
2018,8,28,14,0,244.0,330.0,1.9,19.6,523.0,372.34,283.95
2018,8,28,14,15,450.0,245.0,1.85,19.4,585.0,378.49,285.05
2018,8,28,14,30,656.0,160.0,1.8,19.2,647.0,358.56,262.56
2018,8,28,14,45,663.5,153.5,1.8,18.95,625.0,309.86,219.96
2018,8,28,15,0,671.0,147.0,1.8,18.7,603.0,259.61,176.14
2018,8,28,15,15,739.0,124.5,1.8,18.7,598.0,212.75,134.12
2018,8,28,15,30,807.0,102.0,1.8,18.7,593.0,152.0,87.8
2018,8,28,15,45,787.0,99.0,1.7,18.05,547.0,92.61,62.67
2018,8,28,16,0,767.0,96.0,1.6,17.4,501.0,79.83,63.83
2018,8,28,16,15,740.0,92.5,1.55,16.95,452.0,77.58,62.24
2018,8,28,16,30,713.0,89.0,1.5,16.5,403.0,69.48,55.53
2018,8,28,16,45,676.5,84.0,1.45,16.05,352.0,66.09,52.85
2018,8,28,17,0,640.0,79.0,1.4,15.6,301.0,62.66,50.08
2018,8,28,17,15,535.5,75.0,1.3,15.1,240.0,59.1,47.1
2018,8,28,17,30,431.0,71.0,1.2,14.6,179.0,53.54,42.19
2018,8,28,17,45,316.5,58.0,1.15,14.05,127.0,43.52,33.13
2018,8,28,18,0,202.0,45.0,1.1,13.5,75.0,33.61,23.94
2018,8,28,18,15,116.5,29.0,1.05,13.3,45.0,22.06,12.85
2018,8,28,18,30,31.0,13.0,1.0,13.1,15.0,10.04,0.0
2018,8,28,18,45,15.5,6.5,0.95,12.9,7.5,5.11,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,5,45,117.5,11.0,1.0,12.1,18.0,62.31,0.0
2018,8,29,6,0,235.0,22.0,1.0,12.5,36.0,167.3,49.05
2018,8,29,6,15,361.5,32.0,1.05,13.05,77.0,276.63,216.97
2018,8,29,6,30,488.0,42.0,1.1,13.6,118.0,385.96,313.71
2018,8,29,6,45,562.0,48.0,1.15,14.15,167.5,467.31,382.47
2018,8,29,7,0,636.0,54.0,1.2,14.7,217.0,549.1,447.58
2018,8,29,7,15,683.0,58.5,1.2,15.1,269.0,618.77,499.17
2018,8,29,7,30,730.0,63.0,1.2,15.5,321.0,689.77,549.3
2018,8,29,7,45,762.5,67.0,1.2,15.95,373.0,748.85,588.64
2018,8,29,8,0,795.0,71.0,1.2,16.4,425.0,807.24,626.18
2018,8,29,8,15,780.5,82.0,1.25,16.75,463.0,830.85,639.58
2018,8,29,8,30,766.0,93.0,1.3,17.1,501.0,850.07,650.23
2018,8,29,8,45,571.0,158.5,1.3,17.5,477.5,761.42,585.91
2018,8,29,9,0,376.0,224.0,1.3,17.9,454.0,619.28,480.21
2018,8,29,9,15,547.5,188.0,1.35,18.2,548.5,775.41,593.75
2018,8,29,9,30,719.0,152.0,1.4,18.5,643.0,920.79,689.15
2018,8,29,9,45,820.0,120.0,1.45,18.8,708.0,979.75,724.45
2018,8,29,10,0,921.0,88.0,1.5,19.1,773.0,1029.57,754.4
2018,8,29,10,15,928.0,89.5,1.55,19.3,803.0,1033.02,754.96
2018,8,29,10,30,935.0,91.0,1.6,19.5,833.0,1032.31,753.63
2018,8,29,10,45,939.5,92.0,1.6,19.7,855.5,1024.4,747.13
2018,8,29,11,0,944.0,93.0,1.6,19.9,878.0,1012.35,738.22
2018,8,29,11,15,947.5,93.5,1.65,20.0,893.5,994.7,726.93
2018,8,29,11,30,951.0,94.0,1.7,20.1,909.0,973.03,713.14
2018,8,29,11,45,952.5,94.0,1.7,20.2,916.5,945.14,694.7
2018,8,29,12,0,954.0,94.0,1.7,20.3,924.0,913.54,673.9
2018,8,29,12,15,948.5,97.5,1.7,20.25,922.0,875.89,649.46
2018,8,29,12,30,943.0,101.0,1.7,20.2,920.0,835.18,622.84
2018,8,29,12,45,934.0,105.0,1.7,20.15,910.0,789.49,592.45
2018,8,29,13,0,925.0,109.0,1.7,20.1,900.0,741.47,557.96
2018,8,29,13,15,920.0,109.0,1.7,19.9,883.5,690.65,520.99
2018,8,29,13,30,915.0,109.0,1.7,19.7,867.0,637.81,481.4
2018,8,29,13,45,907.5,109.0,1.65,19.55,843.0,581.83,437.83
2018,8,29,14,0,900.0,109.0,1.6,19.4,819.0,524.55,391.88
2018,8,29,14,15,890.5,108.0,1.55,19.2,788.0,464.64,342.53
2018,8,29,14,30,881.0,107.0,1.5,19.0,757.0,404.21,291.29
2018,8,29,14,45,868.0,105.5,1.45,18.8,719.5,342.1,237.82
2018,8,29,15,0,855.0,104.0,1.4,18.6,682.0,276.0,181.36
2018,8,29,15,15,840.0,101.5,1.4,18.6,639.5,212.97,129.77
2018,8,29,15,30,825.0,99.0,1.4,18.6,597.0,151.3,86.62
2018,8,29,15,45,803.0,96.5,1.3,18.05,550.0,90.97,61.56
2018,8,29,16,0,781.0,94.0,1.2,17.5,503.0,78.83,62.95
2018,8,29,16,15,750.0,91.5,1.15,17.2,452.5,77.14,61.81
2018,8,29,16,30,719.0,89.0,1.1,16.9,402.0,69.66,55.6
2018,8,29,16,45,678.5,84.5,1.05,16.6,350.5,66.54,53.14
2018,8,29,17,0,638.0,80.0,1.0,16.3,299.0,63.42,50.61
2018,8,29,17,15,580.5,74.0,1.0,15.9,247.5,59.0,46.86
2018,8,29,17,30,523.0,68.0,1.0,15.5,196.0,54.63,42.99
2018,8,29,17,45,438.5,58.5,0.95,15.15,148.0,47.29,36.26
2018,8,29,18,0,354.0,49.0,0.9,14.8,100.0,39.99,29.29
2018,8,29,18,15,238.0,34.5,0.9,14.55,63.0,26.21,15.94
2018,8,29,18,30,122.0,20.0,0.9,14.3,26.0,15.16,0.0
2018,8,29,18,45,61.0,10.0,0.85,14.1,13.0,7.87,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,45,87.0,11.0,0.75,12.4,16.0,48.6,0.0
2018,8,30,6,0,174.0,22.0,0.8,12.7,32.0,135.93,23.32
2018,8,30,6,15,289.5,35.0,0.75,13.1,71.0,239.14,186.29
2018,8,30,6,30,405.0,48.0,0.7,13.5,110.0,341.68,277.17
2018,8,30,6,45,479.0,56.5,0.7,13.9,157.5,423.12,345.6
2018,8,30,7,0,553.0,65.0,0.7,14.3,205.0,509.81,414.7
2018,8,30,7,15,601.5,72.0,0.7,14.75,256.0,580.01,466.79
2018,8,30,7,30,650.0,79.0,0.7,15.2,307.0,652.05,517.5
2018,8,30,7,45,683.5,84.5,0.7,15.65,357.5,710.9,556.55
2018,8,30,8,0,717.0,90.0,0.7,16.1,408.0,769.4,594.04
2018,8,30,8,15,743.5,94.5,0.7,16.55,457.5,813.95,620.81
2018,8,30,8,30,770.0,99.0,0.7,17.0,507.0,862.54,649.79
2018,8,30,8,45,790.0,102.0,0.7,17.45,553.0,901.05,671.4
2018,8,30,9,0,810.0,105.0,0.7,17.9,599.0,936.78,690.98
2018,8,30,9,15,779.5,124.5,0.75,18.25,626.5,938.29,689.72
2018,8,30,9,30,749.0,144.0,0.8,18.6,654.0,943.06,691.24
2018,8,30,9,45,789.5,136.5,0.85,18.95,699.0,968.89,706.3
2018,8,30,10,0,830.0,129.0,0.9,19.3,744.0,999.61,724.11
2018,8,30,10,15,844.5,128.5,1.0,19.6,775.5,1007.98,728.94
2018,8,30,10,30,859.0,128.0,1.1,19.9,807.0,1012.31,731.63
2018,8,30,10,45,865.0,129.0,1.25,20.15,829.5,991.13,719.35
2018,8,30,11,0,871.0,130.0,1.4,20.4,852.0,980.85,714.14
2018,8,30,11,15,874.5,131.0,1.5,20.55,867.0,964.31,704.19
2018,8,30,11,30,878.0,132.0,1.6,20.7,882.0,943.99,691.83
2018,8,30,11,45,879.0,132.5,1.75,20.85,889.0,917.31,675.85
2018,8,30,12,0,880.0,133.0,1.9,21.0,896.0,887.19,657.38
2018,8,30,12,15,881.5,131.5,2.0,21.0,895.5,852.44,635.41
2018,8,30,12,30,883.0,130.0,2.1,21.0,895.0,814.56,611.06
2018,8,30,12,45,884.0,127.5,2.2,21.0,887.0,772.49,582.57
2018,8,30,13,0,885.0,125.0,2.3,21.0,879.0,727.65,550.58
2018,8,30,13,15,880.0,125.0,2.35,20.85,863.0,678.37,514.4
2018,8,30,13,30,875.0,125.0,2.4,20.7,847.0,627.17,475.68
2018,8,30,13,45,867.5,124.5,2.45,20.6,823.0,572.55,433.09
2018,8,30,14,0,860.0,124.0,2.5,20.5,799.0,516.74,388.13
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,458.18,339.8
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,398.0,288.76
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,336.61,235.82
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,275.94,183.54
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,214.86,133.37
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,155.34,91.67
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,97.73,67.86
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,80.23,64.05
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,77.96,62.43
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,75.67,60.77
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,72.16,58.01
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,68.64,55.17
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,63.02,50.38
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,57.38,45.37
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,45.85,34.93
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,37.07,26.66
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,25.3,14.8
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,14.16,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,7.08,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
