Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,25.94,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,73.48,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,166.87,129.21
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,244.09,200.58
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,364.97,304.59
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,496.31,413.41
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,591.92,487.46
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,688.93,558.9
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,748.52,599.53
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,807.58,638.46
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,844.28,660.05
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,888.52,686.52
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,924.53,706.2
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,957.62,723.5
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,982.46,736.12
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,1003.73,746.35
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,1017.72,752.18
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,1027.74,755.57
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,1030.6,755.58
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,1029.3,753.12
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,1022.44,746.76
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,1011.37,737.91
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,993.13,727.22
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,970.88,713.82
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,942.43,695.82
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,910.28,675.23
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,873.75,652.14
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,833.89,626.43
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,789.66,597.07
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,742.55,563.33
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,691.58,525.43
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,638.35,484.68
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,581.46,439.87
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,522.97,392.37
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,461.9,341.29
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,399.97,287.93
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,336.94,232.63
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,273.93,177.58
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,209.88,124.64
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,146.84,80.76
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,84.58,56.05
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,72.43,56.69
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,62.53,48.49
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,59.96,46.54
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,56.79,44.03
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,53.62,41.45
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,49.86,38.29
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,46.2,35.07
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,36.65,26.49
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,30.8,20.91
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,22.75,12.13
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,14.16,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,18.59,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,54.21,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,129.23,98.19
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,198.72,162.33
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,319.26,265.39
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,436.04,362.3
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,511.77,422.45
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,598.8,488.0
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,660.62,531.35
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,722.4,573.1
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,775.91,607.25
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,828.06,639.35
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,868.52,662.74
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,906.5,684.01
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,936.5,700.9
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,963.34,715.63
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,973.33,719.99
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,988.68,728.16
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,995.67,731.9
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,998.7,733.26
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,994.24,730.05
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,985.79,724.39
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,969.99,714.3
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,950.32,701.75
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,925.1,685.89
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,896.3,667.53
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,862.85,645.37
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,825.96,620.46
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,784.44,591.24
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,739.77,559.04
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,688.48,521.05
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,635.2,480.52
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,579.48,436.92
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,522.41,390.88
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,462.38,341.25
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,401.93,289.87
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,339.82,236.33
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,278.15,183.34
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,216.53,133.26
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,156.63,91.91
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,90.72,62.09
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,79.88,62.84
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,77.27,60.96
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,74.62,59.02
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,70.7,55.92
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,66.75,52.71
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,60.63,47.55
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,54.47,42.16
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,45.62,34.16
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,34.19,23.65
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,22.39,11.18
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,11.02,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,24.26,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,75.64,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,165.8,125.19
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,244.99,198.25
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,320.05,262.42
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,400.71,328.26
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,470.33,382.81
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,542.83,437.06
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,604.95,481.05
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,667.78,523.52
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,720.07,556.65
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,780.59,594.46
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,822.82,619.36
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,862.76,642.44
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,895.01,660.24
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,924.29,676.0
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,944.21,685.8
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,960.65,693.51
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,969.44,698.4
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,974.46,701.08
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,972.1,698.62
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,965.87,693.93
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,951.87,686.33
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,934.12,676.28
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,909.89,661.38
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,882.17,644.1
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,841.55,618.02
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,806.43,594.87
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,766.25,567.64
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,723.28,537.72
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,674.46,502.92
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,623.89,465.74
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,569.95,424.68
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,514.34,381.03
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,456.11,334.15
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,397.65,285.68
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,337.25,234.84
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,277.53,184.59
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,218.02,136.91
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,160.5,97.44
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,103.5,73.19
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,92.89,73.76
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,88.27,70.23
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,83.44,66.47
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,77.84,61.98
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,72.07,57.24
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,64.77,51.08
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,54.13,41.78
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,43.4,32.14
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,32.57,22.15
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,20.85,9.2
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,9.44,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,7.08,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,88.82,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,191.69,144.31
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,284.99,230.57
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,357.2,292.35
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,435.07,355.62
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,479.65,389.39
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,523.89,421.18
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,563.77,448.77
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,602.78,474.63
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,682.76,528.66
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,754.07,574.18
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,835.34,624.77
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,915.87,672.89
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,947.9,690.35
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,968.86,701.49
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,982.55,708.28
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,992.39,712.88
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,999.26,717.1
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,1002.15,718.96
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,996.53,714.83
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,986.93,708.43
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,970.96,698.57
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,951.13,686.39
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,900.26,654.91
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,856.0,627.36
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,804.75,592.89
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,752.8,557.37
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,683.08,508.77
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,615.56,460.76
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,561.81,421.9
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,511.09,384.48
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,448.29,337.84
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,397.92,299.99
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,360.61,271.4
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,324.61,243.3
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,293.3,217.74
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,260.28,190.5
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,218.69,157.16
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,176.36,125.8
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,134.11,108.64
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,110.01,88.97
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,97.18,78.49
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,83.5,67.1
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,75.39,60.39
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,64.0,50.67
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,57.42,45.03
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,50.76,39.1
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,42.19,31.26
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,33.58,23.04
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,20.18,7.67
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,9.44,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.15,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,6.29,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,81.64,58.36
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,145.1,116.95
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,192.66,159.05
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,243.45,202.48
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,215.96,178.72
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,180.3,147.57
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,258.72,211.6
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,322.98,261.74
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,461.41,368.64
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,610.21,476.28
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,766.71,583.72
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,917.5,678.98
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,954.63,698.82
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,997.19,723.68
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,1016.05,732.32
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,1031.03,738.97
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,1023.47,733.43
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,1011.76,725.81
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,1011.1,725.09
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,1006.17,721.68
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,972.83,700.18
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,950.61,686.1
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,931.76,674.95
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,908.67,661.03
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,873.32,639.37
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,834.63,615.41
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,790.7,587.0
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,743.85,554.63
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,682.5,511.06
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,627.11,470.35
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,573.62,429.86
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,517.75,385.89
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,461.01,339.57
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,403.23,290.36
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,340.44,236.41
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,273.72,179.43
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,210.27,128.61
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,151.06,88.87
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,91.13,73.0
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,75.17,59.74
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,70.14,55.69
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,70.14,55.96
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,60.79,48.01
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,56.72,44.6
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,51.66,40.21
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,46.62,35.66
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,39.37,28.92
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,32.2,21.86
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,21.08,6.62
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,9.44,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,9.19,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,26.34,14.92
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,56.08,42.18
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,80.69,64.2
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,105.59,86.11
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,109.51,88.94
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,111.52,89.77
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,183.97,150.83
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,246.01,201.51
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,331.92,269.92
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,401.12,323.08
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,421.04,336.03
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,439.84,348.35
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,550.35,431.72
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,665.26,514.17
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,723.46,554.04
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,792.14,600.39
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,830.71,624.99
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,865.45,647.23
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,870.41,649.65
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,871.63,650.08
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,870.38,649.81
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,865.22,647.0
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,853.49,639.16
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,837.7,628.38
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,794.08,598.9
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,748.83,567.89
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,716.17,545.41
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,680.02,519.58
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,591.13,453.84
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,509.41,392.34
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,479.47,368.66
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,445.0,340.01
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,426.09,320.59
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,394.17,288.24
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,333.69,234.71
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,271.93,180.27
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,208.5,127.95
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,146.67,85.02
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,86.18,69.37
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,78.47,63.13
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,69.9,55.97
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,67.24,53.91
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,63.32,50.68
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,59.39,47.34
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,54.07,42.67
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,48.79,37.83
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,40.4,29.99
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,32.07,21.74
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,18.65,3.04
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,7.87,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,26.36,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,131.11,94.36
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,209.5,171.55
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,156.61,129.41
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,72.26,56.66
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,139.46,115.29
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,217.44,181.21
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,210.27,174.37
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,204.06,168.42
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,210.21,171.81
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,232.36,187.84
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,267.62,215.72
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,325.82,260.8
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,535.11,423.97
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,748.69,578.77
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,849.96,647.75
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,942.38,707.52
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,971.41,723.37
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,1007.07,744.15
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,1003.18,739.18
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,1010.01,741.79
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,993.65,730.28
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,973.26,716.49
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,947.53,699.14
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,917.94,679.29
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,881.59,655.42
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,841.8,629.11
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,797.43,599.46
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,749.98,565.21
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,698.02,526.89
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,643.73,485.69
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,585.84,440.39
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,526.3,392.27
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,463.9,340.56
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,400.65,286.55
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,336.21,230.55
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,271.68,174.69
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,207.05,122.02
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,143.55,78.94
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,80.0,62.74
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,71.38,55.77
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,61.15,47.27
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,57.77,44.59
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,54.5,41.96
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,51.25,39.26
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,46.59,35.27
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,41.99,31.15
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,32.66,22.69
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,26.76,16.71
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,17.43,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,7.87,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,81.06,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,213.79,150.75
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,320.44,257.53
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,404.86,329.68
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,495.19,402.14
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,568.1,457.17
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,643.05,510.94
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,703.09,551.47
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,762.78,590.26
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,812.45,620.91
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,860.42,649.65
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,898.57,671.99
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,926.97,687.72
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,955.97,704.12
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,981.59,718.26
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,998.95,727.29
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,1012.5,734.07
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,1018.0,736.87
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,1019.45,737.3
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,1013.76,734.1
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,989.44,719.02
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,973.12,709.09
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,952.96,696.57
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,927.21,680.68
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,897.84,662.26
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,865.35,641.48
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,829.05,617.94
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,788.61,591.39
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,744.27,559.94
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,691.97,521.6
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,637.44,480.41
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,580.36,435.9
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,521.6,388.5
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,459.75,337.25
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,397.06,283.72
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,333.45,228.44
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,269.81,173.39
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,205.13,120.75
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,141.65,77.76
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,78.54,61.28
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,70.43,54.78
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,60.28,46.36
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,56.92,43.7
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,52.91,40.43
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,48.86,37.03
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,44.14,32.97
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,39.48,28.77
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,33.35,23.08
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,25.18,15.04
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,16.22,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,7.08,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,95.5,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,253.62,176.35
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,391.42,318.16
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,472.89,391.51
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,567.97,469.67
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,641.91,527.1
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,717.45,582.83
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,771.34,619.83
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,823.9,654.52
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,873.18,685.66
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,909.4,706.8
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,933.42,718.95
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,941.4,720.01
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,943.3,718.51
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,948.35,719.37
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,1003.3,753.87
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,1048.56,780.98
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,1051.03,781.38
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,1049.31,779.52
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,1041.37,773.86
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,1029.19,765.56
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,1011.3,753.4
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,989.27,738.58
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,960.87,719.79
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,928.61,698.35
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,891.78,673.09
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,851.41,645.31
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,805.74,613.66
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,757.2,577.87
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,705.64,538.73
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,651.26,496.42
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,592.89,449.86
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,532.61,400.28
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,469.22,346.84
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,404.93,291.11
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,339.14,233.26
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,273.36,175.79
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,206.13,120.63
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,140.01,75.67
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,75.42,59.09
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,69.06,54.04
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,60.01,46.53
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,57.98,45.02
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,57.7,45.0
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,53.35,41.33
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,45.77,34.71
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,41.02,30.37
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,31.81,21.91
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,25.97,15.56
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,15.78,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,5.51,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,33.54,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,172.54,114.67
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,292.19,237.12
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,402.9,333.46
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,523.0,432.43
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,596.9,490.0
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,672.86,546.32
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,735.1,590.02
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,791.43,627.77
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,830.42,650.93
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,860.49,667.19
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,881.49,677.16
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,898.37,684.23
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,957.6,721.91
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,1008.86,753.23
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,1016.09,755.2
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,1005.19,745.78
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,1019.7,754.76
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,1044.52,770.38
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,1037.47,764.67
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,1026.23,756.61
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,1008.35,745.24
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,986.39,731.21
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,957.57,712.84
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,924.94,691.76
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,888.16,667.43
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,847.99,640.59
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,802.03,609.53
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,753.2,574.12
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,701.14,534.97
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,646.59,492.78
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,588.12,446.29
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,527.78,396.77
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,464.78,343.53
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,400.79,287.98
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,335.34,230.47
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,269.75,173.18
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,203.58,118.99
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,138.58,75.06
2018,9,9,15,45,876.5,69.0,4.85,22.4,521.0,74.24,57.92
2018,9,9,16,0,859.0,66.0,4.8,21.8,473.0,68.11,53.05
2018,9,9,16,15,834.5,62.5,4.75,21.3,421.5,64.37,50.13
2018,9,9,16,30,810.0,59.0,4.7,20.8,370.0,55.03,42.31
2018,9,9,16,45,772.5,55.0,4.65,20.35,317.0,51.24,39.2
2018,9,9,17,0,735.0,51.0,4.6,19.9,264.0,47.44,35.99
2018,9,9,17,15,673.5,46.5,4.5,19.15,211.5,42.99,32.12
2018,9,9,17,30,612.0,42.0,4.4,18.4,159.0,38.65,28.16
2018,9,9,17,45,509.0,35.0,4.3,17.65,112.0,32.01,21.94
2018,9,9,18,0,406.0,28.0,4.2,16.9,65.0,23.48,13.11
2018,9,9,18,15,235.5,17.0,4.2,16.4,35.5,13.38,0.0
2018,9,9,18,30,65.0,6.0,4.2,15.9,6.0,4.72,0.0
2018,9,9,18,45,32.5,3.0,4.15,15.35,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
