Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,3.75,11.8,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,3.8,12.1,17.0,78.79,0.0
2018,9,10,6,15,268.5,25.5,3.75,12.75,52.5,221.13,142.34
2018,9,10,6,30,411.0,37.0,3.7,13.4,88.0,347.27,282.4
2018,9,10,6,45,495.5,46.0,3.7,14.1,136.0,437.54,363.23
2018,9,10,7,0,580.0,55.0,3.7,14.8,184.0,534.5,443.94
2018,9,10,7,15,633.5,61.5,3.6,15.45,236.0,609.7,502.91
2018,9,10,7,30,687.0,68.0,3.5,16.1,288.0,687.08,560.49
2018,9,10,7,45,723.0,72.5,3.4,16.75,339.5,742.83,599.14
2018,9,10,8,0,759.0,77.0,3.3,17.4,391.0,804.11,640.31
2018,9,10,8,15,785.0,81.5,3.25,18.25,441.0,855.14,672.33
2018,9,10,8,30,811.0,86.0,3.2,19.1,491.0,904.19,702.01
2018,9,10,8,45,829.5,89.5,3.15,19.95,537.5,942.37,723.34
2018,9,10,9,0,848.0,93.0,3.1,20.8,584.0,977.54,742.24
2018,9,10,9,15,870.0,92.5,3.15,21.4,627.5,995.31,750.67
2018,9,10,9,30,892.0,92.0,3.2,22.0,671.0,1022.16,765.36
2018,9,10,9,45,912.0,89.5,3.2,22.65,709.5,1041.02,774.06
2018,9,10,10,0,932.0,87.0,3.2,23.3,748.0,1056.03,780.33
2018,9,10,10,15,938.5,88.5,3.25,23.65,777.5,1057.93,779.52
2018,9,10,10,30,945.0,90.0,3.3,24.0,807.0,1055.59,776.23
2018,9,10,10,45,948.5,91.0,3.4,24.35,828.0,1045.47,768.47
2018,9,10,11,0,952.0,92.0,3.5,24.7,849.0,1031.16,758.16
2018,9,10,11,15,955.5,93.0,3.6,24.9,864.0,1012.71,745.69
2018,9,10,11,30,959.0,94.0,3.7,25.1,879.0,990.15,730.59
2018,9,10,11,45,960.0,94.0,3.8,25.3,885.0,960.34,710.69
2018,9,10,12,0,961.0,94.0,3.9,25.5,891.0,926.8,688.29
2018,9,10,12,15,959.5,94.5,4.05,25.45,889.5,888.1,663.2
2018,9,10,12,30,958.0,95.0,4.2,25.4,888.0,846.14,635.6
2018,9,10,12,45,954.0,96.0,4.35,25.4,878.0,799.73,604.45
2018,9,10,13,0,950.0,97.0,4.5,25.4,868.0,750.65,568.94
2018,9,10,13,15,947.0,95.5,4.6,25.25,850.5,697.56,529.63
2018,9,10,13,30,944.0,94.0,4.7,25.1,833.0,642.25,487.4
2018,9,10,13,45,939.0,92.0,4.8,24.95,808.0,583.46,441.11
2018,9,10,14,0,934.0,90.0,4.9,24.8,783.0,523.14,392.02
2018,9,10,14,15,926.0,88.5,4.95,24.55,751.0,460.71,339.68
2018,9,10,14,30,918.0,87.0,5.0,24.3,719.0,397.6,285.25
2018,9,10,14,45,907.5,85.0,5.05,24.05,681.0,332.95,228.72
2018,9,10,15,0,897.0,83.0,5.1,23.8,643.0,268.46,172.73
2018,9,10,15,15,881.5,80.5,5.1,23.8,599.0,203.25,119.6
2018,9,10,15,30,866.0,78.0,5.1,23.8,555.0,139.36,76.67
2018,9,10,15,45,846.0,75.0,5.15,23.0,507.0,76.6,59.8
2018,9,10,16,0,826.0,72.0,5.2,22.2,459.0,64.85,50.2
2018,9,10,16,15,797.5,68.5,5.15,21.65,408.0,61.87,47.93
2018,9,10,16,30,769.0,65.0,5.1,21.1,357.0,58.86,45.59
2018,9,10,16,45,727.0,61.0,5.1,20.55,304.5,55.23,42.65
2018,9,10,17,0,685.0,57.0,5.1,20.0,252.0,51.64,39.64
2018,9,10,17,15,619.5,51.5,5.05,19.2,200.5,42.99,32.09
2018,9,10,17,30,554.0,46.0,5.0,18.4,149.0,38.36,27.86
2018,9,10,17,45,444.0,37.5,4.95,17.6,103.5,31.15,21.12
2018,9,10,18,0,334.0,29.0,4.9,16.8,58.0,24.12,13.09
2018,9,10,18,15,188.0,17.5,4.85,16.25,31.5,13.77,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.7,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,5,45,70.0,7.0,4.3,10.75,8.5,0.0,0.0
2018,9,11,6,0,140.0,14.0,4.3,10.9,17.0,86.65,0.0
2018,9,11,6,15,298.0,24.5,4.3,11.35,53.5,237.2,145.44
2018,9,11,6,30,456.0,35.0,4.3,11.8,90.0,375.5,306.8
2018,9,11,6,45,545.0,42.0,4.3,12.25,139.0,468.46,391.73
2018,9,11,7,0,634.0,49.0,4.3,12.7,188.0,562.14,470.57
2018,9,11,7,15,688.0,53.0,4.3,13.35,240.5,637.69,530.74
2018,9,11,7,30,742.0,57.0,4.3,14.0,293.0,714.81,589.04
2018,9,11,7,45,779.0,60.0,4.3,14.7,345.5,777.12,633.38
2018,9,11,8,0,816.0,63.0,4.3,15.4,398.0,838.88,675.62
2018,9,11,8,15,841.5,65.5,4.3,16.05,448.5,877.9,700.01
2018,9,11,8,30,867.0,68.0,4.3,16.7,499.0,924.79,729.58
2018,9,11,8,45,885.5,70.0,4.25,17.35,546.0,961.83,751.33
2018,9,11,9,0,904.0,72.0,4.2,18.0,593.0,995.85,770.59
2018,9,11,9,15,917.5,73.5,4.2,18.5,635.0,1020.89,784.17
2018,9,11,9,30,931.0,75.0,4.2,19.0,677.0,1042.21,795.24
2018,9,11,9,45,941.0,76.0,4.25,19.5,713.0,1055.45,801.19
2018,9,11,10,0,951.0,77.0,4.3,20.0,749.0,1064.58,804.55
2018,9,11,10,15,958.0,77.5,4.35,20.35,778.0,1065.86,803.25
2018,9,11,10,30,965.0,78.0,4.4,20.7,807.0,1062.86,799.32
2018,9,11,10,45,969.5,79.0,4.45,21.0,829.0,1053.63,791.52
2018,9,11,11,0,974.0,80.0,4.5,21.3,851.0,1040.1,781.26
2018,9,11,11,15,976.0,81.0,4.6,21.4,865.0,1019.92,767.74
2018,9,11,11,30,978.0,82.0,4.7,21.5,879.0,995.64,751.49
2018,9,11,11,45,978.5,82.0,4.75,21.6,885.0,964.97,730.46
2018,9,11,12,0,979.0,82.0,4.8,21.7,891.0,930.54,706.83
2018,9,11,12,15,978.5,82.0,4.85,21.65,889.0,891.66,680.43
2018,9,11,12,30,978.0,82.0,4.9,21.6,887.0,849.41,651.48
2018,9,11,12,45,976.0,81.5,5.0,21.55,877.5,802.36,619.13
2018,9,11,13,0,974.0,81.0,5.1,21.5,868.0,752.47,582.63
2018,9,11,13,15,969.0,80.5,5.1,21.3,849.5,698.01,540.84
2018,9,11,13,30,964.0,80.0,5.1,21.1,831.0,641.43,496.27
2018,9,11,13,45,955.5,80.5,5.15,20.85,805.0,582.01,448.36
2018,9,11,14,0,947.0,81.0,5.2,20.6,779.0,521.33,397.85
2018,9,11,14,15,908.0,92.0,5.2,20.3,738.0,455.63,342.16
2018,9,11,14,30,869.0,103.0,5.2,20.0,697.0,392.18,287.17
2018,9,11,14,45,874.0,93.5,5.15,19.65,663.0,329.13,230.8
2018,9,11,15,0,879.0,84.0,5.1,19.3,629.0,264.51,173.38
2018,9,11,15,15,866.0,80.5,5.1,19.3,586.0,200.07,119.93
2018,9,11,15,30,853.0,77.0,5.1,19.3,543.0,136.7,76.6
2018,9,11,15,45,845.5,71.5,5.05,18.75,499.0,73.41,58.12
2018,9,11,16,0,838.0,66.0,5.0,18.2,455.0,67.51,53.37
2018,9,11,16,15,807.5,63.5,4.95,17.7,403.5,58.4,45.7
2018,9,11,16,30,777.0,61.0,4.9,17.2,352.0,55.97,43.81
2018,9,11,16,45,734.0,57.5,4.8,16.75,299.5,52.61,41.02
2018,9,11,17,0,691.0,54.0,4.7,16.3,247.0,49.3,38.18
2018,9,11,17,15,623.5,49.0,4.65,15.75,195.5,44.57,33.96
2018,9,11,17,30,556.0,44.0,4.6,15.2,144.0,36.82,26.85
2018,9,11,17,45,442.0,36.0,4.5,14.7,99.0,29.95,20.28
2018,9,11,18,0,328.0,28.0,4.4,14.2,54.0,23.32,11.91
2018,9,11,18,15,176.5,16.0,4.35,13.9,28.5,12.59,0.0
2018,9,11,18,30,25.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,12,5,45,16.0,4.5,3.2,11.25,5.0,0.0,0.0
2018,9,12,6,0,32.0,9.0,3.2,11.3,10.0,24.44,0.0
2018,9,12,6,15,57.5,25.0,3.3,11.7,30.5,81.42,42.64
2018,9,12,6,30,83.0,41.0,3.4,12.1,51.0,111.97,88.45
2018,9,12,6,45,110.5,60.0,3.45,12.45,80.0,155.69,128.62
2018,9,12,7,0,138.0,79.0,3.5,12.8,109.0,200.94,168.9
2018,9,12,7,15,155.0,99.5,3.5,13.25,141.5,241.82,204.08
2018,9,12,7,30,172.0,120.0,3.5,13.7,174.0,283.22,238.59
2018,9,12,7,45,287.0,127.5,3.5,14.15,236.5,411.83,345.37
2018,9,12,8,0,402.0,135.0,3.5,14.6,299.0,553.11,457.32
2018,9,12,8,15,529.0,126.5,3.45,14.9,370.5,670.31,546.35
2018,9,12,8,30,656.0,118.0,3.4,15.2,442.0,804.98,643.55
2018,9,12,8,45,675.0,123.0,3.4,15.55,484.0,842.13,666.73
2018,9,12,9,0,694.0,128.0,3.4,15.9,526.0,876.79,688.53
2018,9,12,9,15,694.0,140.5,3.35,16.05,562.5,898.42,701.09
2018,9,12,9,30,694.0,153.0,3.3,16.2,599.0,916.42,711.18
2018,9,12,9,45,737.5,146.5,3.3,16.35,644.0,953.44,734.91
2018,9,12,10,0,781.0,140.0,3.3,16.5,689.0,978.7,750.21
2018,9,12,10,15,725.0,173.0,3.3,16.55,699.0,960.66,736.18
2018,9,12,10,30,669.0,206.0,3.3,16.6,709.0,928.75,713.08
2018,9,12,10,45,749.5,175.5,3.25,16.65,754.0,963.61,736.06
2018,9,12,11,0,830.0,145.0,3.2,16.7,799.0,984.02,748.46
2018,9,12,11,15,705.0,207.0,3.2,16.75,769.5,914.77,699.98
2018,9,12,11,30,580.0,269.0,3.2,16.8,740.0,828.45,636.61
2018,9,12,11,45,437.5,324.5,3.2,16.85,681.5,729.31,562.52
2018,9,12,12,0,295.0,380.0,3.2,16.9,623.0,620.42,480.27
2018,9,12,12,15,446.5,321.0,3.25,16.95,687.5,686.79,532.34
2018,9,12,12,30,598.0,262.0,3.3,17.0,752.0,730.25,565.73
2018,9,12,12,45,732.5,195.0,3.35,17.0,788.5,738.42,573.06
2018,9,12,13,0,867.0,128.0,3.4,17.0,825.0,720.4,561.07
2018,9,12,13,15,649.5,208.0,3.45,16.95,724.0,611.74,476.83
2018,9,12,13,30,432.0,288.0,3.5,16.9,623.0,503.72,392.92
2018,9,12,13,45,280.0,317.0,3.55,16.85,531.5,407.34,318.1
2018,9,12,14,0,128.0,346.0,3.6,16.8,440.0,329.52,257.51
2018,9,12,14,15,155.0,325.0,3.65,16.75,434.0,310.8,242.29
2018,9,12,14,30,182.0,304.0,3.7,16.7,428.0,289.26,223.96
2018,9,12,14,45,186.0,290.5,3.75,16.7,411.0,263.07,201.94
2018,9,12,15,0,190.0,277.0,3.8,16.7,394.0,236.35,179.55
2018,9,12,15,15,288.0,236.5,3.8,16.7,399.5,204.91,149.96
2018,9,12,15,30,386.0,196.0,3.8,16.7,405.0,160.31,113.3
2018,9,12,15,45,405.0,176.0,3.9,16.5,377.5,116.0,95.47
2018,9,12,16,0,424.0,156.0,4.0,16.3,350.0,105.39,86.74
2018,9,12,16,15,364.5,144.5,3.95,15.95,298.0,98.35,81.02
2018,9,12,16,30,305.0,133.0,3.9,15.6,246.0,93.07,76.75
2018,9,12,16,45,322.5,111.0,3.9,15.25,214.0,78.21,63.92
2018,9,12,17,0,340.0,89.0,3.9,14.9,182.0,64.51,51.9
2018,9,12,17,15,282.0,74.5,3.8,14.5,140.5,54.44,42.86
2018,9,12,17,30,224.0,60.0,3.7,14.1,99.0,44.19,33.43
2018,9,12,17,45,165.0,43.5,3.6,13.7,67.0,32.43,22.41
2018,9,12,18,0,106.0,27.0,3.5,13.3,35.0,20.3,8.78
2018,9,12,18,15,62.0,15.0,3.4,13.1,18.5,11.8,0.0
2018,9,12,18,30,18.0,3.0,3.3,12.9,2.0,0.0,0.0
2018,9,12,18,45,9.0,1.5,3.25,12.7,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,13,5,45,19.0,4.0,3.0,10.45,4.5,0.0,0.0
2018,9,13,6,0,38.0,8.0,3.0,10.6,9.0,27.0,0.0
2018,9,13,6,15,186.5,23.0,3.05,11.0,42.5,166.88,84.38
2018,9,13,6,30,335.0,38.0,3.1,11.4,76.0,301.62,244.82
2018,9,13,6,45,462.5,44.0,3.15,11.85,126.0,416.11,347.35
2018,9,13,7,0,590.0,50.0,3.2,12.3,176.0,540.12,450.96
2018,9,13,7,15,653.0,54.0,3.2,12.8,228.5,614.32,510.07
2018,9,13,7,30,716.0,58.0,3.2,13.3,281.0,697.76,573.42
2018,9,13,7,45,753.0,61.5,3.2,13.85,333.0,759.88,617.72
2018,9,13,8,0,790.0,65.0,3.2,14.4,385.0,821.5,660.04
2018,9,13,8,15,816.5,68.0,3.2,14.9,435.0,871.74,692.85
2018,9,13,8,30,843.0,71.0,3.2,15.4,485.0,908.98,715.61
2018,9,13,8,45,862.0,73.5,3.15,15.9,531.5,946.47,737.85
2018,9,13,9,0,881.0,76.0,3.1,16.4,578.0,981.02,757.63
2018,9,13,9,15,893.0,78.5,3.1,16.75,619.0,1005.28,770.97
2018,9,13,9,30,905.0,81.0,3.1,17.1,660.0,1025.84,781.87
2018,9,13,9,45,913.0,83.5,3.05,17.45,695.5,1038.46,787.02
2018,9,13,10,0,921.0,86.0,3.0,17.8,731.0,1047.0,789.62
2018,9,13,10,15,929.5,87.0,3.0,18.05,760.5,1050.14,789.57
2018,9,13,10,30,938.0,88.0,3.0,18.3,790.0,1049.07,786.95
2018,9,13,10,45,944.0,89.0,3.0,18.5,812.5,1041.25,780.22
2018,9,13,11,0,950.0,90.0,3.0,18.7,835.0,1029.19,770.9
2018,9,13,11,15,954.0,90.0,3.0,18.8,849.5,1009.93,757.26
2018,9,13,11,30,958.0,90.0,3.0,18.9,864.0,986.6,741.08
2018,9,13,11,45,960.0,89.5,3.0,18.95,870.5,956.97,720.88
2018,9,13,12,0,962.0,89.0,3.0,19.0,877.0,923.57,698.18
2018,9,13,12,15,963.5,88.0,3.05,19.0,875.5,885.64,672.81
2018,9,13,12,30,965.0,87.0,3.1,19.0,874.0,844.25,644.88
2018,9,13,12,45,965.0,86.0,3.15,19.0,865.0,798.48,613.63
2018,9,13,13,0,965.0,85.0,3.2,19.0,856.0,749.73,578.1
2018,9,13,13,15,961.0,84.5,3.25,18.95,838.5,696.09,537.47
2018,9,13,13,30,957.0,84.0,3.3,18.9,821.0,640.27,493.97
2018,9,13,13,45,951.0,83.0,3.3,18.8,795.5,581.0,446.4
2018,9,13,14,0,945.0,82.0,3.3,18.7,770.0,520.28,396.09
2018,9,13,14,15,936.5,80.5,3.3,18.55,737.5,456.91,342.16
2018,9,13,14,30,928.0,79.0,3.3,18.4,705.0,392.92,286.13
2018,9,13,14,45,916.5,77.0,3.3,18.25,666.5,327.33,227.92
2018,9,13,15,0,905.0,75.0,3.3,18.1,628.0,262.05,170.4
2018,9,13,15,15,889.0,73.5,3.3,18.1,584.0,197.0,116.75
2018,9,13,15,30,873.0,72.0,3.3,18.1,540.0,133.32,73.85
2018,9,13,15,45,852.0,69.5,3.3,17.6,492.0,70.73,56.09
2018,9,13,16,0,831.0,67.0,3.3,17.1,444.0,61.4,48.31
2018,9,13,16,15,802.0,64.0,3.25,16.75,393.0,58.66,46.15
2018,9,13,16,30,773.0,61.0,3.2,16.4,342.0,55.89,43.92
2018,9,13,16,45,730.0,56.5,3.15,16.05,289.5,51.77,40.42
2018,9,13,17,0,687.0,52.0,3.1,15.7,237.0,47.64,36.81
2018,9,13,17,15,618.5,47.0,3.0,15.2,186.0,42.88,32.5
2018,9,13,17,30,550.0,42.0,2.9,14.7,135.0,35.24,25.43
2018,9,13,17,45,432.0,34.0,2.75,14.25,91.5,28.35,18.73
2018,9,13,18,0,314.0,26.0,2.6,13.8,48.0,21.71,8.34
2018,9,13,18,15,167.5,14.5,2.55,13.45,25.0,11.41,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,56.5,5.5,1.95,9.25,6.5,0.0,0.0
2018,9,14,6,0,113.0,11.0,2.0,9.5,13.0,70.5,0.0
2018,9,14,6,15,280.5,21.5,2.05,10.1,47.5,222.41,98.78
2018,9,14,6,30,448.0,32.0,2.1,10.7,82.0,370.87,298.98
2018,9,14,6,45,531.5,39.5,2.15,11.3,129.5,460.2,381.1
2018,9,14,7,0,615.0,47.0,2.2,11.9,177.0,550.0,455.82
2018,9,14,7,15,677.5,51.0,2.2,12.6,230.0,631.57,519.57
2018,9,14,7,30,740.0,55.0,2.2,13.3,283.0,715.43,581.46
2018,9,14,7,45,777.0,58.0,2.2,13.95,335.5,777.63,624.46
2018,9,14,8,0,814.0,61.0,2.2,14.6,388.0,839.28,665.38
2018,9,14,8,15,839.0,63.5,2.15,15.35,438.0,877.61,687.62
2018,9,14,8,30,864.0,66.0,2.1,16.1,488.0,923.85,714.83
2018,9,14,8,45,882.5,68.5,2.05,16.8,535.0,961.35,735.34
2018,9,14,9,0,901.0,71.0,2.0,17.5,582.0,995.79,753.41
2018,9,14,9,15,822.5,102.5,2.0,17.95,595.0,977.89,737.8
2018,9,14,9,30,744.0,134.0,2.0,18.4,608.0,947.31,714.53
2018,9,14,9,45,673.0,171.5,1.95,18.9,618.0,917.98,691.74
2018,9,14,10,0,602.0,209.0,1.9,19.4,628.0,881.25,663.86
2018,9,14,10,15,721.0,170.5,1.95,19.7,693.0,955.78,713.06
2018,9,14,10,30,840.0,132.0,2.0,20.0,758.0,1014.5,749.49
2018,9,14,10,45,828.5,142.5,2.0,20.3,774.5,999.64,737.39
2018,9,14,11,0,817.0,153.0,2.0,20.6,791.0,980.89,723.76
2018,9,14,11,15,829.5,151.0,2.05,20.75,808.5,968.95,715.76
2018,9,14,11,30,842.0,149.0,2.1,20.9,826.0,952.86,705.04
2018,9,14,11,45,813.5,163.0,2.2,21.05,821.5,911.4,678.09
2018,9,14,12,0,785.0,177.0,2.3,21.2,817.0,867.6,649.48
2018,9,14,12,15,810.0,164.5,2.4,21.15,823.5,842.61,633.85
2018,9,14,12,30,835.0,152.0,2.5,21.1,830.0,812.79,614.23
2018,9,14,12,45,839.0,148.5,2.6,21.05,822.5,770.9,584.9
2018,9,14,13,0,843.0,145.0,2.7,21.0,815.0,726.07,552.73
2018,9,14,13,15,824.5,148.0,2.8,20.85,791.5,669.76,511.35
2018,9,14,13,30,806.0,151.0,2.9,20.7,768.0,612.95,468.41
2018,9,14,13,45,798.5,147.5,2.95,20.55,742.5,556.54,424.29
2018,9,14,14,0,791.0,144.0,3.0,20.4,717.0,499.3,378.05
2018,9,14,14,15,749.5,150.0,3.05,20.15,674.0,433.19,324.16
2018,9,14,14,30,708.0,156.0,3.1,19.9,631.0,371.45,272.6
2018,9,14,14,45,637.0,168.5,3.2,19.65,577.5,309.96,221.82
2018,9,14,15,0,566.0,181.0,3.3,19.4,524.0,253.81,176.43
2018,9,14,15,15,581.5,160.0,3.3,19.4,490.0,200.92,132.59
2018,9,14,15,30,597.0,139.0,3.3,19.4,456.0,143.67,91.62
2018,9,14,15,45,574.0,130.5,3.3,18.75,412.5,93.32,75.28
2018,9,14,16,0,551.0,122.0,3.3,18.1,369.0,88.87,71.94
2018,9,14,16,15,517.0,112.5,3.3,17.65,322.5,81.23,65.66
2018,9,14,16,30,483.0,103.0,3.3,17.2,276.0,75.0,60.53
2018,9,14,16,45,443.5,91.0,3.25,16.75,230.5,66.91,53.64
2018,9,14,17,0,404.0,79.0,3.2,16.3,185.0,58.62,46.4
2018,9,14,17,15,343.0,66.0,3.15,15.75,142.0,49.25,38.01
2018,9,14,17,30,282.0,53.0,3.1,15.2,99.0,39.75,29.27
2018,9,14,17,45,193.5,38.0,3.0,14.6,64.5,28.58,18.75
2018,9,14,18,0,105.0,23.0,2.9,14.0,30.0,17.35,3.86
2018,9,14,18,15,52.5,11.5,2.85,13.6,15.0,9.05,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,14.5,3.5,2.95,10.55,3.5,0.0,0.0
2018,9,15,6,0,29.0,7.0,3.0,10.7,7.0,21.45,0.0
2018,9,15,6,15,137.0,22.0,3.1,11.05,35.5,135.08,46.15
2018,9,15,6,30,245.0,37.0,3.2,11.4,64.0,243.38,195.75
2018,9,15,6,45,346.5,48.0,3.3,11.8,108.0,341.0,285.05
2018,9,15,7,0,448.0,59.0,3.4,12.2,152.0,447.2,376.78
2018,9,15,7,15,565.5,60.5,3.4,12.6,211.5,562.27,470.43
2018,9,15,7,30,683.0,62.0,3.4,13.0,271.0,678.14,560.17
2018,9,15,7,45,727.0,66.0,3.4,13.4,324.0,746.08,609.61
2018,9,15,8,0,771.0,70.0,3.4,13.8,377.0,813.97,657.41
2018,9,15,8,15,798.5,72.5,3.4,14.2,426.5,863.99,690.62
2018,9,15,8,30,826.0,75.0,3.4,14.6,476.0,912.05,721.7
2018,9,15,8,45,846.5,77.5,3.4,14.95,522.5,939.3,737.54
2018,9,15,9,0,867.0,80.0,3.4,15.3,569.0,974.86,759.22
2018,9,15,9,15,883.5,81.0,3.4,15.6,611.0,1001.36,774.46
2018,9,15,9,30,900.0,82.0,3.4,15.9,653.0,1024.35,787.31
2018,9,15,9,45,913.5,81.5,3.4,16.15,688.5,1038.71,794.48
2018,9,15,10,0,927.0,81.0,3.4,16.4,724.0,1049.13,799.17
2018,9,15,10,15,935.0,82.0,3.4,16.6,753.0,1051.65,798.84
2018,9,15,10,30,943.0,83.0,3.4,16.8,782.0,1049.95,795.92
2018,9,15,10,45,949.5,83.0,3.45,16.95,804.0,1041.34,789.12
2018,9,15,11,0,956.0,83.0,3.5,17.1,826.0,1028.5,779.69
2018,9,15,11,15,960.0,83.0,3.5,17.2,840.5,1009.05,765.69
2018,9,15,11,30,964.0,83.0,3.5,17.3,855.0,985.51,749.09
2018,9,15,11,45,966.5,82.5,3.55,17.4,861.5,956.08,728.89
2018,9,15,12,0,969.0,82.0,3.6,17.5,868.0,922.84,706.07
2018,9,15,12,15,970.0,81.5,3.6,17.5,866.5,884.67,679.73
2018,9,15,12,30,971.0,81.0,3.6,17.5,865.0,843.05,650.86
2018,9,15,12,45,970.5,80.0,3.65,17.55,855.5,796.57,618.46
2018,9,15,13,0,970.0,79.0,3.7,17.6,846.0,747.14,581.96
2018,9,15,13,15,966.5,78.0,3.7,17.55,828.0,693.05,540.23
2018,9,15,13,30,963.0,77.0,3.7,17.5,810.0,636.73,495.62
2018,9,15,13,45,958.5,75.5,3.7,17.4,785.0,577.46,447.44
2018,9,15,14,0,954.0,74.0,3.7,17.3,760.0,516.57,396.37
2018,9,15,14,15,946.0,73.0,3.65,17.15,728.0,453.31,341.76
2018,9,15,14,30,938.0,72.0,3.6,17.0,696.0,389.34,285.04
2018,9,15,14,45,927.5,70.0,3.6,16.9,657.5,323.43,225.9
2018,9,15,15,0,917.0,68.0,3.6,16.8,619.0,257.71,167.45
2018,9,15,15,15,901.5,66.5,3.6,16.8,575.0,192.06,113.0
2018,9,15,15,30,886.0,65.0,3.6,16.8,531.0,127.72,69.72
2018,9,15,15,45,867.0,62.5,3.5,16.3,483.5,66.11,52.41
2018,9,15,16,0,848.0,60.0,3.4,15.8,436.0,63.17,50.16
2018,9,15,16,15,820.0,57.0,3.35,15.4,385.0,59.59,47.26
2018,9,15,16,30,792.0,54.0,3.3,15.0,334.0,50.84,39.71
2018,9,15,16,45,750.0,50.0,3.25,14.65,281.5,46.91,36.34
2018,9,15,17,0,708.0,46.0,3.2,14.3,229.0,43.0,32.87
2018,9,15,17,15,640.0,41.5,3.1,13.85,178.5,38.47,28.7
2018,9,15,17,30,572.0,37.0,3.0,13.4,128.0,34.1,24.46
2018,9,15,17,45,440.0,29.5,2.85,12.9,84.0,26.92,17.31
2018,9,15,18,0,308.0,22.0,2.7,12.4,40.0,18.37,1.84
2018,9,15,18,15,154.0,11.0,2.6,12.1,20.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,1.8,9.2,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,1.8,9.4,11.0,71.9,0.0
2018,9,16,6,15,287.0,19.5,1.85,10.0,44.5,223.38,55.64
2018,9,16,6,30,458.0,29.0,1.9,10.6,78.0,367.54,293.86
2018,9,16,6,45,549.0,35.0,1.95,11.2,125.5,463.02,382.04
2018,9,16,7,0,640.0,41.0,2.0,11.8,173.0,564.59,466.04
2018,9,16,7,15,694.0,45.0,2.0,12.5,224.5,639.9,524.75
2018,9,16,7,30,748.0,49.0,2.0,13.2,276.0,717.1,581.52
2018,9,16,7,45,784.0,52.5,2.0,13.9,328.0,769.85,617.45
2018,9,16,8,0,820.0,56.0,2.0,14.6,380.0,830.85,657.86
2018,9,16,8,15,845.0,57.5,1.95,15.25,429.5,877.86,686.43
2018,9,16,8,30,870.0,59.0,1.9,15.9,479.0,922.92,712.82
2018,9,16,8,45,888.5,61.0,1.9,16.6,525.5,959.91,733.46
2018,9,16,9,0,907.0,63.0,1.9,17.3,572.0,993.84,751.76
2018,9,16,9,15,920.0,65.0,1.9,17.75,613.5,1018.86,764.66
2018,9,16,9,30,933.0,67.0,1.9,18.2,655.0,1040.11,775.14
2018,9,16,9,45,943.0,67.5,1.85,18.7,690.5,1052.44,779.03
2018,9,16,10,0,953.0,68.0,1.8,19.2,726.0,1060.67,780.48
2018,9,16,10,15,960.0,69.0,1.85,19.55,755.0,1062.24,779.78
2018,9,16,10,30,967.0,70.0,1.9,19.9,784.0,1059.5,776.58
2018,9,16,10,45,972.0,71.0,1.95,20.25,806.0,1050.42,769.52
2018,9,16,11,0,977.0,72.0,2.0,20.6,828.0,1037.01,759.9
2018,9,16,11,15,980.0,72.0,2.1,20.7,842.0,1016.28,747.05
2018,9,16,11,30,983.0,72.0,2.2,20.8,856.0,991.43,731.56
2018,9,16,11,45,984.0,72.5,2.3,20.9,862.0,961.3,712.53
2018,9,16,12,0,985.0,73.0,2.4,21.0,868.0,927.33,690.84
2018,9,16,12,15,983.5,73.5,2.5,21.0,865.5,887.62,665.35
2018,9,16,12,30,982.0,74.0,2.6,21.0,863.0,844.57,637.3
2018,9,16,12,45,979.0,74.0,2.7,20.95,852.5,796.79,605.71
2018,9,16,13,0,976.0,74.0,2.8,20.9,842.0,746.22,570.18
2018,9,16,13,15,971.5,73.5,2.85,20.8,823.5,691.68,529.49
2018,9,16,13,30,967.0,73.0,2.9,20.7,805.0,634.98,485.9
2018,9,16,13,45,960.5,72.5,2.95,20.55,779.5,575.32,438.67
2018,9,16,14,0,954.0,72.0,3.0,20.4,754.0,514.24,388.62
2018,9,16,14,15,946.0,70.5,3.05,20.2,721.5,450.53,334.85
2018,9,16,14,30,938.0,69.0,3.1,20.0,689.0,386.14,278.83
2018,9,16,14,45,926.5,68.0,3.15,19.75,650.5,320.77,221.1
2018,9,16,15,0,915.0,67.0,3.2,19.5,612.0,255.68,164.04
2018,9,16,15,15,899.5,65.0,3.2,19.5,568.0,189.77,110.07
2018,9,16,15,30,884.0,63.0,3.2,19.5,524.0,125.21,67.24
2018,9,16,15,45,863.0,60.5,3.2,18.9,475.5,64.55,50.53
2018,9,16,16,0,842.0,58.0,3.2,18.3,427.0,61.54,48.26
2018,9,16,16,15,812.5,55.0,3.15,17.85,376.0,57.92,45.34
2018,9,16,16,30,783.0,52.0,3.1,17.4,325.0,54.2,42.29
2018,9,16,16,45,739.0,48.5,3.1,17.0,273.0,45.57,34.8
2018,9,16,17,0,695.0,45.0,3.1,16.6,221.0,42.03,31.68
2018,9,16,17,15,624.5,40.5,3.0,16.05,171.0,37.49,27.53
2018,9,16,17,30,554.0,36.0,2.9,15.5,121.0,33.12,23.32
2018,9,16,17,45,420.0,28.0,2.8,14.9,78.5,25.51,15.75
2018,9,16,18,0,286.0,20.0,2.7,14.3,36.0,16.65,0.0
2018,9,16,18,15,143.0,10.0,2.65,13.9,18.0,7.87,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,17,5,45,46.5,4.5,2.7,9.8,5.0,0.0,0.0
2018,9,17,6,0,93.0,9.0,2.7,10.0,10.0,58.64,0.0
2018,9,17,6,15,232.5,20.5,2.75,10.65,40.0,190.26,20.39
2018,9,17,6,30,372.0,32.0,2.8,11.3,70.0,324.43,258.38
2018,9,17,6,45,455.0,42.0,2.8,11.9,115.5,413.37,343.06
2018,9,17,7,0,538.0,52.0,2.8,12.5,161.0,509.36,424.32
2018,9,17,7,15,627.0,53.5,2.8,13.05,215.5,604.64,500.53
2018,9,17,7,30,716.0,55.0,2.8,13.6,270.0,699.97,572.79
2018,9,17,7,45,753.5,59.5,2.8,14.15,322.0,763.79,618.12
2018,9,17,8,0,791.0,64.0,2.8,14.7,374.0,827.18,661.44
2018,9,17,8,15,817.5,66.5,2.8,15.2,423.5,876.64,693.38
2018,9,17,8,30,844.0,69.0,2.8,15.7,473.0,912.99,715.28
2018,9,17,8,45,863.0,71.5,2.8,16.2,519.5,950.28,737.51
2018,9,17,9,0,882.0,74.0,2.8,16.7,566.0,984.62,757.33
2018,9,17,9,15,896.0,75.5,2.8,17.15,607.0,1009.36,770.55
2018,9,17,9,30,910.0,77.0,2.8,17.6,648.0,1030.47,781.39
2018,9,17,9,45,920.5,79.0,2.85,18.05,684.0,1044.78,788.22
2018,9,17,10,0,931.0,81.0,2.9,18.5,720.0,1055.01,792.53
2018,9,17,10,15,938.0,82.0,2.9,18.7,748.5,1056.3,791.36
2018,9,17,10,30,945.0,83.0,2.9,18.9,777.0,1053.37,787.67
2018,9,17,10,45,950.0,83.5,2.95,19.15,798.5,1043.62,780.02
2018,9,17,11,0,955.0,84.0,3.0,19.4,820.0,1029.65,769.79
2018,9,17,11,15,957.5,85.0,3.1,19.45,834.0,1009.67,756.73
2018,9,17,11,30,960.0,86.0,3.2,19.5,848.0,985.63,741.01
2018,9,17,11,45,961.0,86.5,3.25,19.6,854.0,955.77,720.84
2018,9,17,12,0,962.0,87.0,3.3,19.7,860.0,922.17,698.13
2018,9,17,12,15,962.0,86.5,3.4,19.65,857.5,883.14,672.29
2018,9,17,12,30,962.0,86.0,3.5,19.6,855.0,840.78,643.9
2018,9,17,12,45,960.0,85.5,3.55,19.6,845.0,793.8,611.56
2018,9,17,13,0,958.0,85.0,3.6,19.6,835.0,744.02,575.01
2018,9,17,13,15,954.0,84.5,3.65,19.5,817.0,690.39,534.23
2018,9,17,13,30,950.0,84.0,3.7,19.4,799.0,634.61,490.59
2018,9,17,13,45,944.0,82.5,3.75,19.3,773.0,574.99,442.63
2018,9,17,14,0,938.0,81.0,3.8,19.2,747.0,513.96,391.93
2018,9,17,14,15,929.0,79.5,3.8,18.95,714.5,450.56,337.83
2018,9,17,14,30,920.0,78.0,3.8,18.7,682.0,386.63,281.71
2018,9,17,14,45,908.0,76.5,3.8,18.5,643.5,321.6,223.81
2018,9,17,15,0,896.0,75.0,3.8,18.3,605.0,256.95,166.79
2018,9,17,15,15,880.0,73.0,3.8,18.3,561.0,191.95,113.38
2018,9,17,15,30,864.0,71.0,3.8,18.3,517.0,128.38,71.15
2018,9,17,15,45,841.5,68.5,3.8,17.65,469.0,69.5,55.11
2018,9,17,16,0,819.0,66.0,3.8,17.0,421.0,60.44,47.57
2018,9,17,16,15,787.5,63.0,3.75,16.55,370.0,57.65,45.37
2018,9,17,16,30,756.0,60.0,3.7,16.1,319.0,54.86,43.11
2018,9,17,16,45,708.5,55.0,3.65,15.65,266.5,50.3,39.19
2018,9,17,17,0,661.0,50.0,3.6,15.2,214.0,45.74,35.15
2018,9,17,17,15,583.5,44.5,3.5,14.65,164.0,40.53,30.35
2018,9,17,17,30,506.0,39.0,3.4,14.1,114.0,32.64,22.97
2018,9,17,17,45,363.5,30.0,3.3,13.55,73.0,24.91,15.09
2018,9,17,18,0,221.0,21.0,3.2,13.0,32.0,17.46,0.0
2018,9,17,18,15,110.5,10.5,3.1,12.7,16.0,8.26,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,9,18,5,45,17.5,4.0,2.9,9.55,4.0,0.0,0.0
2018,9,18,6,0,35.0,8.0,2.9,9.7,8.0,25.78,0.0
2018,9,18,6,15,132.0,22.0,2.9,10.35,33.5,131.24,0.0
2018,9,18,6,30,229.0,36.0,2.9,11.0,59.0,235.6,186.18
2018,9,18,6,45,345.0,47.0,2.9,11.65,104.5,341.38,284.23
2018,9,18,7,0,461.0,58.0,2.9,12.3,150.0,459.1,384.81
2018,9,18,7,15,556.5,62.5,2.85,12.85,205.5,561.63,467.61
2018,9,18,7,30,652.0,67.0,2.8,13.4,261.0,669.13,550.02
2018,9,18,7,45,695.0,72.0,2.75,14.0,312.5,735.89,597.67
2018,9,18,8,0,738.0,77.0,2.7,14.6,364.0,796.88,639.23
2018,9,18,8,15,768.5,80.0,2.65,15.15,413.5,849.61,673.41
2018,9,18,8,30,799.0,83.0,2.6,15.7,463.0,900.5,705.24
2018,9,18,8,45,821.5,85.5,2.55,16.3,509.5,940.71,728.65
2018,9,18,9,0,844.0,88.0,2.5,16.9,556.0,978.04,749.67
2018,9,18,9,15,864.0,88.0,2.4,17.45,598.0,993.84,755.4
2018,9,18,9,30,884.0,88.0,2.3,18.0,640.0,1018.65,767.32
2018,9,18,9,45,901.0,87.5,2.25,18.55,677.0,1036.16,774.77
2018,9,18,10,0,918.0,87.0,2.2,19.1,714.0,1049.78,779.78
2018,9,18,10,15,926.0,87.5,2.2,19.45,742.5,1051.35,778.3
2018,9,18,10,30,934.0,88.0,2.2,19.8,771.0,1048.74,774.43
2018,9,18,10,45,939.0,89.0,2.2,20.15,792.5,1039.5,766.49
2018,9,18,11,0,944.0,90.0,2.2,20.5,814.0,1026.07,756.09
2018,9,18,11,15,947.0,91.0,2.3,20.65,828.0,1006.57,743.66
2018,9,18,11,30,950.0,92.0,2.4,20.8,842.0,983.03,728.62
2018,9,18,11,45,952.0,92.5,2.45,21.0,848.5,954.13,709.41
2018,9,18,12,0,954.0,93.0,2.5,21.2,855.0,921.47,687.68
2018,9,18,12,15,954.5,92.5,2.65,21.25,853.5,882.93,663.11
2018,9,18,12,30,955.0,92.0,2.8,21.3,852.0,841.06,635.9
2018,9,18,12,45,953.5,91.5,2.95,21.3,842.0,794.54,605.16
2018,9,18,13,0,952.0,91.0,3.1,21.3,832.0,745.21,569.86
2018,9,18,13,15,947.5,90.0,3.2,21.25,813.5,690.91,529.33
2018,9,18,13,30,943.0,89.0,3.3,21.2,795.0,634.55,485.96
2018,9,18,13,45,936.0,88.5,3.45,21.1,769.5,575.49,439.25
2018,9,18,14,0,929.0,88.0,3.6,21.0,744.0,515.11,389.77
2018,9,18,14,15,918.0,87.5,3.7,20.85,711.0,452.06,336.49
2018,9,18,14,30,907.0,87.0,3.8,20.7,678.0,388.69,281.39
2018,9,18,14,45,891.5,86.0,3.9,20.55,638.5,323.63,224.17
2018,9,18,15,0,876.0,85.0,4.0,20.4,599.0,259.37,168.21
2018,9,18,15,15,858.5,82.5,4.0,20.4,554.5,189.69,111.65
2018,9,18,15,30,841.0,80.0,4.0,20.4,510.0,126.01,69.67
2018,9,18,15,45,812.0,78.5,4.2,19.85,461.0,69.18,54.38
2018,9,18,16,0,783.0,77.0,4.4,19.3,412.0,67.84,53.56
2018,9,18,16,15,741.0,74.5,4.4,18.8,360.0,65.6,51.89
2018,9,18,16,30,699.0,72.0,4.4,18.3,308.0,58.57,45.97
2018,9,18,16,45,641.5,67.0,4.45,17.8,255.5,54.56,42.58
2018,9,18,17,0,584.0,62.0,4.5,17.3,203.0,50.64,39.12
2018,9,18,17,15,495.0,54.0,4.45,16.55,153.5,44.18,33.25
2018,9,18,17,30,406.0,46.0,4.4,15.8,104.0,37.85,27.22
2018,9,18,17,45,268.0,33.0,4.35,15.1,65.0,27.16,16.43
2018,9,18,18,0,130.0,20.0,4.3,14.4,26.0,15.16,0.0
2018,9,18,18,15,65.0,10.0,4.25,14.05,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,3.15,9.8,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,3.1,10.0,4.0,8.74,0.0
2018,9,19,6,15,91.0,19.0,3.05,10.8,27.5,100.86,0.0
2018,9,19,6,30,172.0,34.0,3.0,11.6,51.0,195.9,152.61
2018,9,19,6,45,270.0,48.0,2.9,12.4,92.5,288.26,239.15
2018,9,19,7,0,368.0,62.0,2.8,13.2,134.0,390.39,327.23
2018,9,19,7,15,505.0,65.0,2.65,14.0,195.5,524.62,436.24
2018,9,19,7,30,642.0,68.0,2.5,14.8,257.0,663.45,541.75
2018,9,19,7,45,687.5,73.0,2.35,15.55,309.0,732.1,589.19
2018,9,19,8,0,733.0,78.0,2.2,16.3,361.0,794.79,630.28
2018,9,19,8,15,763.5,82.0,2.1,17.05,411.0,848.63,663.59
2018,9,19,8,30,794.0,86.0,2.0,17.8,461.0,900.64,694.36
2018,9,19,8,45,816.0,88.5,1.95,18.6,507.0,940.27,716.06
2018,9,19,9,0,838.0,91.0,1.9,19.4,553.0,976.97,735.37
2018,9,19,9,15,853.5,94.0,1.85,19.95,594.5,1004.53,748.98
2018,9,19,9,30,869.0,97.0,1.8,20.5,636.0,1028.47,760.15
2018,9,19,9,45,880.5,98.5,1.75,21.05,671.0,1029.21,756.38
2018,9,19,10,0,892.0,100.0,1.7,21.6,706.0,1039.31,759.05
2018,9,19,10,15,900.0,101.5,1.75,21.95,735.0,1041.81,758.96
2018,9,19,10,30,908.0,103.0,1.8,22.3,764.0,1040.2,756.52
2018,9,19,10,45,914.0,104.0,1.8,22.65,785.5,1031.9,749.32
2018,9,19,11,0,920.0,105.0,1.8,23.0,807.0,1019.47,739.75
2018,9,19,11,15,924.0,105.5,1.9,23.2,821.0,1000.49,727.95
2018,9,19,11,30,928.0,106.0,2.0,23.4,835.0,977.55,713.64
2018,9,19,11,45,929.5,106.5,2.05,23.6,841.0,948.47,694.76
2018,9,19,12,0,931.0,107.0,2.1,23.8,847.0,915.74,673.49
2018,9,19,12,15,930.5,106.0,2.2,23.9,844.0,876.41,648.47
2018,9,19,12,30,930.0,105.0,2.3,24.0,841.0,833.91,621.06
2018,9,19,12,45,927.5,104.5,2.45,24.1,830.5,787.43,590.78
2018,9,19,13,0,925.0,104.0,2.6,24.2,820.0,738.31,555.89
2018,9,19,13,15,920.5,103.0,2.7,24.15,801.5,685.05,516.98
2018,9,19,13,30,916.0,102.0,2.8,24.1,783.0,629.8,475.3
2018,9,19,13,45,909.0,101.0,2.9,24.05,757.5,571.48,429.87
2018,9,19,14,0,902.0,100.0,3.0,24.0,732.0,511.93,381.85
2018,9,19,14,15,892.0,98.0,3.1,23.85,699.0,449.38,330.05
2018,9,19,14,30,882.0,96.0,3.2,23.7,666.0,386.5,276.39
2018,9,19,14,45,868.5,93.5,3.3,23.6,627.0,322.18,220.72
2018,9,19,15,0,855.0,91.0,3.4,23.5,588.0,254.58,163.05
2018,9,19,15,15,836.0,88.5,3.4,23.5,544.0,190.13,111.56
2018,9,19,15,30,817.0,86.0,3.4,23.5,500.0,127.68,71.16
2018,9,19,15,45,791.5,82.5,3.65,22.9,451.5,71.69,55.85
2018,9,19,16,0,766.0,79.0,3.9,22.3,403.0,69.06,53.97
2018,9,19,16,15,729.5,74.0,4.0,21.75,351.5,65.08,50.83
2018,9,19,16,30,693.0,69.0,4.1,21.2,300.0,56.37,43.52
2018,9,19,16,45,638.5,64.0,4.2,20.6,248.5,52.34,40.15
2018,9,19,17,0,584.0,59.0,4.3,20.0,197.0,48.38,36.69
2018,9,19,17,15,497.0,51.0,4.3,19.2,148.5,41.86,30.82
2018,9,19,17,30,410.0,43.0,4.3,18.4,100.0,35.46,24.77
2018,9,19,17,45,272.0,31.0,4.25,17.65,62.0,25.56,14.46
2018,9,19,18,0,134.0,19.0,4.2,16.9,24.0,14.95,0.0
2018,9,19,18,15,67.0,9.5,4.15,16.55,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
