Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,20,5,45,25.0,3.0,2.1,12.25,3.0,0.0,0.0
2018,9,20,6,0,50.0,6.0,2.1,12.4,6.0,4.72,0.0
2018,9,20,6,15,202.5,19.0,2.1,13.15,35.5,168.1,0.0
2018,9,20,6,30,355.0,32.0,2.1,13.9,65.0,315.65,242.34
2018,9,20,6,45,461.5,40.0,2.1,14.65,111.5,419.16,341.66
2018,9,20,7,0,568.0,48.0,2.1,15.4,158.0,531.01,433.69
2018,9,20,7,15,631.5,53.5,1.95,16.0,209.5,612.63,496.96
2018,9,20,7,30,695.0,59.0,1.8,16.6,261.0,691.43,554.14
2018,9,20,7,45,736.5,63.5,1.7,17.25,313.5,758.26,599.44
2018,9,20,8,0,778.0,68.0,1.6,17.9,366.0,824.81,642.15
2018,9,20,8,15,806.5,71.0,1.5,18.6,416.0,876.44,672.4
2018,9,20,8,30,835.0,74.0,1.4,19.3,466.0,926.11,700.13
2018,9,20,8,45,855.5,76.5,1.35,20.0,512.5,964.89,720.4
2018,9,20,9,0,876.0,79.0,1.3,20.7,559.0,988.54,730.47
2018,9,20,9,15,890.5,81.0,1.2,21.25,600.5,1013.99,741.22
2018,9,20,9,30,905.0,83.0,1.1,21.8,642.0,1035.81,749.37
2018,9,20,9,45,914.5,85.0,1.0,22.35,677.0,1048.67,751.8
2018,9,20,10,0,924.0,87.0,0.9,22.9,712.0,1057.47,751.83
2018,9,20,10,15,931.5,88.0,0.9,23.25,740.5,1058.88,750.28
2018,9,20,10,30,939.0,89.0,0.9,23.6,769.0,1056.09,746.47
2018,9,20,10,45,944.0,90.0,0.9,24.0,790.0,1046.56,738.65
2018,9,20,11,0,949.0,91.0,0.9,24.4,811.0,1032.82,728.54
2018,9,20,11,15,952.5,91.5,1.05,24.5,825.0,1012.92,718.72
2018,9,20,11,30,956.0,92.0,1.2,24.6,839.0,988.97,706.17
2018,9,20,11,45,957.5,91.5,1.3,24.75,844.5,958.21,688.13
2018,9,20,12,0,959.0,91.0,1.4,24.9,850.0,923.75,667.55
2018,9,20,12,15,959.0,90.5,1.45,24.95,847.5,884.47,643.2
2018,9,20,12,30,959.0,90.0,1.5,25.0,845.0,841.89,616.45
2018,9,20,12,45,957.5,89.0,1.6,25.05,834.5,794.58,586.73
2018,9,20,13,0,956.0,88.0,1.7,25.1,824.0,744.47,552.61
2018,9,20,13,15,951.5,87.5,1.75,25.0,805.5,690.33,513.95
2018,9,20,13,30,947.0,87.0,1.8,24.9,787.0,634.11,472.46
2018,9,20,13,45,940.5,86.0,1.85,24.85,761.0,574.56,426.92
2018,9,20,14,0,934.0,85.0,1.9,24.8,735.0,513.67,378.64
2018,9,20,14,15,924.0,83.5,1.95,24.7,702.0,449.85,326.48
2018,9,20,14,30,914.0,82.0,2.0,24.6,669.0,385.64,272.33
2018,9,20,14,45,901.0,80.0,2.0,24.5,629.5,320.09,216.11
2018,9,20,15,0,888.0,78.0,2.0,24.4,590.0,255.08,160.82
2018,9,20,15,15,870.0,76.0,2.0,24.4,545.5,190.14,109.45
2018,9,20,15,30,852.0,74.0,2.0,24.4,501.0,126.88,69.26
2018,9,20,15,45,827.5,71.5,2.05,23.95,452.5,64.54,49.53
2018,9,20,16,0,803.0,69.0,2.1,23.5,404.0,62.35,47.98
2018,9,20,16,15,767.5,65.0,2.1,22.9,352.5,58.84,45.24
2018,9,20,16,30,732.0,61.0,2.1,22.3,301.0,55.32,42.42
2018,9,20,16,45,680.0,56.0,2.1,21.65,249.0,50.78,38.63
2018,9,20,17,0,628.0,51.0,2.1,21.0,197.0,46.28,34.71
2018,9,20,17,15,543.0,44.5,2.1,19.95,148.0,37.1,26.58
2018,9,20,17,30,458.0,38.0,2.1,18.9,99.0,31.67,21.41
2018,9,20,17,45,311.5,27.0,2.1,17.85,60.5,22.37,11.35
2018,9,20,18,0,165.0,16.0,2.1,16.8,22.0,12.59,0.0
2018,9,20,18,15,82.5,8.0,2.1,16.5,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,5,45,29.5,3.0,0.95,13.65,3.0,0.0,0.0
2018,9,21,6,0,59.0,6.0,0.9,13.7,6.0,4.72,0.0
2018,9,21,6,15,220.5,18.0,0.95,14.5,35.5,149.27,0.0
2018,9,21,6,30,382.0,30.0,1.0,15.3,65.0,333.01,249.62
2018,9,21,6,45,485.0,37.5,1.05,16.1,111.0,434.14,347.42
2018,9,21,7,0,588.0,45.0,1.1,16.9,157.0,536.04,429.8
2018,9,21,7,15,649.0,51.0,1.05,17.5,209.0,618.38,492.14
2018,9,21,7,30,710.0,57.0,1.0,18.1,261.0,702.96,552.09
2018,9,21,7,45,749.5,61.0,1.0,18.7,313.0,767.83,595.29
2018,9,21,8,0,789.0,65.0,1.0,19.3,365.0,832.24,636.26
2018,9,21,8,15,816.0,68.5,0.95,19.85,415.0,883.34,665.91
2018,9,21,8,30,843.0,72.0,0.9,20.4,465.0,932.4,693.2
2018,9,21,8,45,861.0,74.5,0.85,20.95,510.5,957.12,703.96
2018,9,21,9,0,879.0,77.0,0.8,21.5,556.0,990.05,720.01
2018,9,21,9,15,893.0,79.0,0.8,21.8,597.0,1014.98,732.4
2018,9,21,9,30,907.0,81.0,0.8,22.1,638.0,1036.27,742.61
2018,9,21,9,45,917.5,83.0,0.75,22.4,673.5,1050.1,747.16
2018,9,21,10,0,928.0,85.0,0.7,22.7,709.0,1059.87,749.41
2018,9,21,10,15,935.5,86.5,0.75,22.8,738.0,1061.79,750.06
2018,9,21,10,30,943.0,88.0,0.8,22.9,767.0,1059.48,748.42
2018,9,21,10,45,947.5,89.5,0.85,23.0,788.5,1049.88,742.56
2018,9,21,11,0,952.0,91.0,0.9,23.1,810.0,1036.06,734.33
2018,9,21,11,15,955.0,91.5,0.95,23.15,823.5,1015.52,722.23
2018,9,21,11,30,958.0,92.0,1.0,23.2,837.0,990.95,707.73
2018,9,21,11,45,958.5,92.0,1.0,23.25,842.0,959.67,688.11
2018,9,21,12,0,959.0,92.0,1.0,23.3,847.0,924.72,666.21
2018,9,21,12,15,958.5,92.0,1.05,23.25,844.5,885.43,642.53
2018,9,21,12,30,958.0,92.0,1.1,23.2,842.0,842.84,616.42
2018,9,21,12,45,956.0,91.5,1.15,23.15,831.5,795.57,586.83
2018,9,21,13,0,954.0,91.0,1.2,23.1,821.0,745.53,552.84
2018,9,21,13,15,949.5,90.0,1.25,23.0,802.0,690.91,514.29
2018,9,21,13,30,945.0,89.0,1.3,22.9,783.0,634.22,472.85
2018,9,21,13,45,938.5,87.5,1.35,22.8,757.0,574.25,427.41
2018,9,21,14,0,932.0,86.0,1.4,22.7,731.0,512.95,379.13
2018,9,21,14,15,923.0,84.5,1.45,22.55,698.0,449.58,327.46
2018,9,21,14,30,914.0,83.0,1.5,22.4,665.0,385.71,273.59
2018,9,21,14,45,901.0,81.5,1.55,22.25,626.0,320.48,217.64
2018,9,21,15,0,888.0,80.0,1.6,22.1,587.0,255.78,162.49
2018,9,21,15,15,870.0,77.0,1.6,22.1,542.0,190.03,110.29
2018,9,21,15,30,852.0,74.0,1.6,22.1,497.0,126.01,69.44
2018,9,21,15,45,828.5,71.5,1.6,21.7,449.0,64.57,50.03
2018,9,21,16,0,805.0,69.0,1.6,21.3,401.0,62.4,48.48
2018,9,21,16,15,771.0,65.0,1.6,20.9,349.5,58.91,45.7
2018,9,21,16,30,737.0,61.0,1.6,20.5,298.0,55.4,42.82
2018,9,21,16,45,685.0,56.0,1.6,20.05,246.0,50.86,38.96
2018,9,21,17,0,633.0,51.0,1.6,19.6,194.0,46.36,34.97
2018,9,21,17,15,547.5,44.0,1.65,18.55,145.0,36.77,26.42
2018,9,21,17,30,462.0,37.0,1.7,17.5,96.0,30.92,20.81
2018,9,21,17,45,306.0,26.0,1.7,16.5,57.5,21.57,10.01
2018,9,21,18,0,150.0,15.0,1.7,15.5,19.0,11.8,0.0
2018,9,21,18,15,75.0,7.5,1.7,15.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,5,45,22.5,3.5,2.1,10.1,3.0,0.0,0.0
2018,9,22,6,0,45.0,7.0,2.1,10.2,6.0,0.0,0.0
2018,9,22,6,15,191.5,19.0,2.1,10.8,33.5,132.68,0.0
2018,9,22,6,30,338.0,31.0,2.1,11.4,61.0,304.99,230.43
2018,9,22,6,45,445.5,39.5,2.1,12.0,106.5,409.33,336.16
2018,9,22,7,0,553.0,48.0,2.1,12.6,152.0,522.18,430.76
2018,9,22,7,15,618.5,53.5,2.05,13.15,203.0,604.96,496.67
2018,9,22,7,30,684.0,59.0,2.0,13.7,254.0,684.65,556.47
2018,9,22,7,45,726.0,63.0,1.95,14.2,305.5,750.97,603.26
2018,9,22,8,0,768.0,67.0,1.9,14.7,357.0,816.98,647.65
2018,9,22,8,15,797.5,70.5,1.95,15.5,407.0,869.84,681.2
2018,9,22,8,30,827.0,74.0,2.0,16.3,457.0,920.82,712.53
2018,9,22,8,45,848.0,76.5,2.05,17.05,503.0,959.81,735.04
2018,9,22,9,0,869.0,79.0,2.1,17.8,549.0,983.66,747.11
2018,9,22,9,15,842.0,91.0,2.15,18.45,575.0,992.13,749.27
2018,9,22,9,30,815.0,103.0,2.2,19.1,601.0,983.46,740.32
2018,9,22,9,45,658.5,155.0,2.25,19.7,572.0,891.93,675.99
2018,9,22,10,0,502.0,207.0,2.3,20.3,543.0,774.41,592.03
2018,9,22,10,15,425.0,249.5,2.4,20.75,542.0,735.65,561.91
2018,9,22,10,30,348.0,292.0,2.5,21.2,541.0,670.89,513.07
2018,9,22,10,45,315.0,307.0,2.6,21.6,537.5,644.17,492.38
2018,9,22,11,0,282.0,322.0,2.7,22.0,534.0,616.47,470.71
2018,9,22,11,15,314.5,321.5,2.75,22.15,561.5,634.37,483.85
2018,9,22,11,30,347.0,321.0,2.8,22.3,589.0,649.23,494.44
2018,9,22,11,45,650.0,205.5,2.9,22.45,712.5,817.3,618.87
2018,9,22,12,0,953.0,90.0,3.0,22.6,836.0,917.46,687.13
2018,9,22,12,15,954.0,89.0,3.0,22.65,833.5,878.57,659.79
2018,9,22,12,30,955.0,88.0,3.0,22.7,831.0,836.34,631.2
2018,9,22,12,45,955.0,86.0,3.05,22.7,820.5,789.22,599.42
2018,9,22,13,0,955.0,84.0,3.1,22.7,810.0,739.21,563.34
2018,9,22,13,15,951.0,82.5,3.15,22.7,791.0,684.45,522.28
2018,9,22,13,30,947.0,81.0,3.2,22.7,772.0,627.61,478.42
2018,9,22,13,45,941.0,79.5,3.2,22.7,746.0,567.88,430.81
2018,9,22,14,0,935.0,78.0,3.2,22.7,720.0,506.78,380.57
2018,9,22,14,15,925.5,76.5,3.25,22.5,687.0,443.15,327.12
2018,9,22,14,30,916.0,75.0,3.3,22.3,654.0,379.09,271.73
2018,9,22,14,45,902.5,74.0,3.3,22.1,615.0,314.17,214.78
2018,9,22,15,0,889.0,73.0,3.3,21.9,576.0,249.82,159.0
2018,9,22,15,15,871.5,71.0,3.3,21.9,532.0,184.98,106.9
2018,9,22,15,30,854.0,69.0,3.3,21.9,488.0,121.77,66.49
2018,9,22,15,45,825.0,66.0,3.35,21.25,437.5,67.01,52.28
2018,9,22,16,0,796.0,63.0,3.4,20.6,387.0,57.81,44.69
2018,9,22,16,15,666.5,72.5,3.45,20.05,319.5,58.23,45.29
2018,9,22,16,30,537.0,82.0,3.5,19.5,252.0,63.98,50.49
2018,9,22,16,45,559.0,66.5,3.5,18.95,215.5,53.46,41.39
2018,9,22,17,0,581.0,51.0,3.5,18.4,179.0,42.3,31.54
2018,9,22,17,15,463.5,44.0,3.55,17.75,129.0,36.19,25.93
2018,9,22,17,30,346.0,37.0,3.6,17.1,79.0,30.37,20.24
2018,9,22,17,45,226.5,25.0,3.6,16.45,47.5,20.54,8.1
2018,9,22,18,0,107.0,13.0,3.6,15.8,16.0,10.23,0.0
2018,9,22,18,15,53.5,6.5,3.55,15.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,23,5,45,17.5,3.0,3.4,11.65,2.5,0.0,0.0
2018,9,23,6,0,35.0,6.0,3.4,11.6,5.0,0.0,0.0
2018,9,23,6,15,167.5,18.5,3.4,11.9,31.0,117.86,0.0
2018,9,23,6,30,300.0,31.0,3.4,12.2,57.0,278.9,207.16
2018,9,23,6,45,409.0,40.5,3.4,12.55,101.5,385.13,317.45
2018,9,23,7,0,518.0,50.0,3.4,12.9,146.0,499.05,415.28
2018,9,23,7,15,586.0,56.5,3.35,13.45,196.5,584.06,484.76
2018,9,23,7,30,654.0,63.0,3.3,14.0,247.0,672.31,553.03
2018,9,23,7,45,699.5,67.0,3.25,14.55,298.5,733.65,597.55
2018,9,23,8,0,745.0,71.0,3.2,15.1,350.0,802.21,645.54
2018,9,23,8,15,776.5,74.5,3.15,15.85,400.0,856.4,680.65
2018,9,23,8,30,808.0,78.0,3.1,16.6,450.0,908.82,713.38
2018,9,23,8,45,831.0,80.5,3.05,17.35,496.0,949.37,736.85
2018,9,23,9,0,854.0,83.0,3.0,18.1,542.0,987.03,757.87
2018,9,23,9,15,871.0,84.0,3.0,18.65,583.0,1000.88,763.36
2018,9,23,9,30,888.0,85.0,3.0,19.2,624.0,1023.54,775.09
2018,9,23,9,45,901.0,86.0,2.95,19.8,659.5,1038.38,780.89
2018,9,23,10,0,914.0,87.0,2.9,20.4,695.0,1049.27,784.2
2018,9,23,10,15,922.0,88.0,2.95,20.55,723.5,1050.96,783.91
2018,9,23,10,30,930.0,89.0,3.0,20.7,752.0,1048.48,781.14
2018,9,23,10,45,936.0,90.0,3.05,20.9,773.5,1039.78,774.33
2018,9,23,11,0,942.0,91.0,3.1,21.1,795.0,1026.88,764.95
2018,9,23,11,15,946.0,91.0,3.15,21.15,808.5,1006.79,751.39
2018,9,23,11,30,950.0,91.0,3.2,21.2,822.0,982.67,735.28
2018,9,23,11,45,951.5,91.5,3.25,21.2,828.0,952.89,715.54
2018,9,23,12,0,953.0,92.0,3.3,21.2,834.0,919.39,693.27
2018,9,23,12,15,955.5,90.5,3.3,21.25,832.0,881.11,667.19
2018,9,23,12,30,958.0,89.0,3.3,21.3,830.0,839.37,638.64
2018,9,23,12,45,959.5,86.5,3.35,21.35,820.5,792.62,606.65
2018,9,23,13,0,961.0,84.0,3.4,21.4,811.0,742.86,570.24
2018,9,23,13,15,957.0,83.5,3.4,21.4,792.5,688.66,528.96
2018,9,23,13,30,953.0,83.0,3.4,21.4,774.0,632.32,484.9
2018,9,23,13,45,947.5,82.0,3.35,21.4,748.5,572.85,436.99
2018,9,23,14,0,942.0,81.0,3.3,21.4,723.0,511.93,386.42
2018,9,23,14,15,933.0,79.5,3.3,21.3,690.0,447.97,332.19
2018,9,23,14,30,924.0,78.0,3.3,21.2,657.0,383.5,276.01
2018,9,23,14,45,911.0,76.5,3.3,21.15,618.0,317.7,217.98
2018,9,23,15,0,898.0,75.0,3.3,21.1,579.0,252.42,161.16
2018,9,23,15,15,880.5,72.5,3.3,21.1,534.0,186.53,108.18
2018,9,23,15,30,863.0,70.0,3.3,21.1,489.0,122.31,67.13
2018,9,23,15,45,838.0,67.5,3.25,20.7,440.5,61.89,48.01
2018,9,23,16,0,813.0,65.0,3.2,20.3,392.0,59.58,46.29
2018,9,23,16,15,776.5,61.5,3.2,19.85,340.5,56.33,43.68
2018,9,23,16,30,740.0,58.0,3.2,19.4,289.0,53.08,41.01
2018,9,23,16,45,684.0,53.5,3.15,18.95,236.5,48.84,37.34
2018,9,23,17,0,628.0,49.0,3.1,18.5,184.0,44.67,33.58
2018,9,23,17,15,535.5,42.0,3.05,17.6,135.5,35.15,24.99
2018,9,23,17,30,443.0,35.0,3.0,16.7,87.0,29.26,19.21
2018,9,23,17,45,284.5,24.5,2.95,15.8,51.5,20.37,6.36
2018,9,23,18,0,126.0,14.0,2.9,14.9,16.0,11.02,0.0
2018,9,23,18,15,63.0,7.0,2.9,14.6,8.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.0,0.55,12.7,2.5,0.0,0.0
2018,9,24,6,0,53.0,6.0,0.5,12.7,5.0,0.0,0.0
2018,9,24,6,15,210.5,17.0,0.5,13.4,31.5,143.61,0.0
2018,9,24,6,30,368.0,28.0,0.5,14.1,58.0,321.61,228.36
2018,9,24,6,45,474.0,35.5,0.5,14.75,103.0,427.34,339.22
2018,9,24,7,0,580.0,43.0,0.5,15.4,148.0,531.04,422.8
2018,9,24,7,15,643.0,49.0,0.5,16.0,199.5,614.76,486.09
2018,9,24,7,30,706.0,55.0,0.5,16.6,251.0,700.85,547.13
2018,9,24,7,45,746.5,58.5,0.45,17.2,302.5,765.73,589.02
2018,9,24,8,0,787.0,62.0,0.4,17.8,354.0,830.19,628.48
2018,9,24,8,15,814.5,65.5,0.45,18.6,403.5,881.53,658.89
2018,9,24,8,30,842.0,69.0,0.5,19.4,453.0,930.86,687.22
2018,9,24,8,45,862.0,71.0,0.5,20.15,499.0,956.68,698.91
2018,9,24,9,0,882.0,73.0,0.5,20.9,545.0,990.8,715.97
2018,9,24,9,15,897.5,75.0,0.5,21.45,586.5,1017.11,728.31
2018,9,24,9,30,913.0,77.0,0.5,22.0,628.0,1039.78,738.45
2018,9,24,9,45,924.5,78.0,0.5,22.55,663.5,1053.23,743.05
2018,9,24,10,0,936.0,79.0,0.5,23.1,699.0,1062.62,745.47
2018,9,24,10,15,944.0,80.0,0.55,23.45,727.5,1064.25,745.28
2018,9,24,10,30,952.0,81.0,0.6,23.8,756.0,1061.63,742.84
2018,9,24,10,45,957.0,82.5,0.65,24.15,777.5,1052.28,736.58
2018,9,24,11,0,962.0,84.0,0.7,24.5,799.0,1038.66,727.97
2018,9,24,11,15,965.0,84.0,0.8,24.7,812.0,1017.21,716.28
2018,9,24,11,30,968.0,84.0,0.9,24.9,825.0,991.72,702.1
2018,9,24,11,45,969.0,84.5,1.0,25.05,830.5,961.01,684.66
2018,9,24,12,0,970.0,85.0,1.1,25.2,836.0,926.55,664.64
2018,9,24,12,15,969.5,84.5,1.2,25.2,833.0,886.22,640.93
2018,9,24,12,30,969.0,84.0,1.3,25.2,830.0,842.61,614.66
2018,9,24,12,45,967.5,83.5,1.4,25.2,819.5,795.14,585.3
2018,9,24,13,0,966.0,83.0,1.5,25.2,809.0,744.84,551.55
2018,9,24,13,15,961.0,82.5,1.6,25.05,790.0,689.7,512.9
2018,9,24,13,30,956.0,82.0,1.7,24.9,771.0,632.53,471.23
2018,9,24,13,45,949.0,81.0,1.8,24.75,744.5,572.09,425.44
2018,9,24,14,0,942.0,80.0,1.9,24.6,718.0,510.36,376.74
2018,9,24,14,15,932.0,79.0,1.9,24.4,684.5,446.4,324.21
2018,9,24,14,30,922.0,78.0,1.9,24.2,651.0,382.04,269.71
2018,9,24,14,45,909.0,76.0,1.95,23.95,611.5,315.94,213.06
2018,9,24,15,0,896.0,74.0,2.0,23.7,572.0,250.39,157.35
2018,9,24,15,15,877.5,71.5,2.0,23.7,527.0,184.51,105.35
2018,9,24,15,30,859.0,69.0,2.0,23.7,482.0,120.42,65.21
2018,9,24,15,45,833.5,66.5,1.95,23.1,433.5,61.08,46.84
2018,9,24,16,0,808.0,64.0,1.9,22.5,385.0,58.75,45.17
2018,9,24,16,15,771.0,60.5,1.95,21.85,333.5,55.47,42.59
2018,9,24,16,30,734.0,57.0,2.0,21.2,282.0,52.21,39.95
2018,9,24,16,45,678.5,52.0,2.0,20.5,230.0,47.56,35.98
2018,9,24,17,0,623.0,47.0,2.0,19.8,178.0,42.95,31.88
2018,9,24,17,15,530.5,40.0,1.95,18.8,130.0,33.54,23.42
2018,9,24,17,30,438.0,33.0,1.9,17.8,82.0,27.62,17.58
2018,9,24,17,45,272.5,21.5,1.9,16.75,47.0,17.82,2.67
2018,9,24,18,0,107.0,10.0,1.9,15.7,12.0,7.87,0.0
2018,9,24,18,15,53.5,5.0,1.85,15.5,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,14.0,2.0,0.55,11.35,1.5,0.0,0.0
2018,9,25,6,0,28.0,4.0,0.5,11.3,3.0,0.0,0.0
2018,9,25,6,15,192.0,16.0,0.5,12.15,29.5,131.75,0.0
2018,9,25,6,30,356.0,28.0,0.5,13.0,56.0,312.33,216.79
2018,9,25,6,45,468.5,35.5,0.45,13.8,101.5,424.5,337.31
2018,9,25,7,0,581.0,43.0,0.4,14.6,147.0,532.75,424.02
2018,9,25,7,15,646.5,48.5,0.35,15.3,198.5,618.12,487.74
2018,9,25,7,30,712.0,54.0,0.3,16.0,250.0,705.88,548.82
2018,9,25,7,45,754.0,57.5,0.25,16.7,302.0,772.24,591.2
2018,9,25,8,0,796.0,61.0,0.2,17.4,354.0,838.25,631.17
2018,9,25,8,15,824.0,64.0,0.25,18.15,403.5,889.57,661.28
2018,9,25,8,30,852.0,67.0,0.3,18.9,453.0,927.65,682.18
2018,9,25,8,45,872.0,69.5,0.35,19.65,499.5,965.52,702.7
2018,9,25,9,0,892.0,72.0,0.4,20.4,546.0,1000.41,721.02
2018,9,25,9,15,905.5,74.5,0.45,21.0,587.0,1025.39,733.48
2018,9,25,9,30,919.0,77.0,0.5,21.6,628.0,1046.63,743.81
2018,9,25,9,45,929.0,78.5,0.55,22.2,663.0,1059.08,748.93
2018,9,25,10,0,939.0,80.0,0.6,22.8,698.0,1067.44,751.84
2018,9,25,10,15,946.5,81.0,0.65,23.2,726.5,1068.43,751.11
2018,9,25,10,30,954.0,82.0,0.7,23.6,755.0,1065.15,748.1
2018,9,25,10,45,959.0,83.5,0.8,23.95,776.5,1055.66,742.85
2018,9,25,11,0,964.0,85.0,0.9,24.3,798.0,1041.88,735.1
2018,9,25,11,15,966.0,85.5,0.95,24.5,810.5,1019.88,721.77
2018,9,25,11,30,968.0,86.0,1.0,24.7,823.0,993.86,706.07
2018,9,25,11,45,968.5,86.0,1.05,24.9,827.5,962.04,686.75
2018,9,25,12,0,969.0,86.0,1.1,25.1,832.0,926.53,665.05
2018,9,25,12,15,967.5,86.5,1.2,25.1,829.0,886.35,641.43
2018,9,25,12,30,966.0,87.0,1.3,25.1,826.0,842.92,615.27
2018,9,25,12,45,962.5,87.0,1.4,25.1,814.5,794.48,585.25
2018,9,25,13,0,959.0,87.0,1.5,25.1,803.0,743.39,550.81
2018,9,25,13,15,954.0,86.5,1.55,24.95,784.0,688.47,511.89
2018,9,25,13,30,949.0,86.0,1.6,24.8,765.0,631.54,470.11
2018,9,25,13,45,942.0,84.0,1.65,24.7,738.0,570.47,423.68
2018,9,25,14,0,935.0,82.0,1.7,24.6,711.0,508.17,374.49
2018,9,25,14,15,925.0,80.5,1.7,24.35,677.5,444.13,322.16
2018,9,25,14,30,915.0,79.0,1.7,24.1,644.0,379.73,267.84
2018,9,25,14,45,901.5,77.5,1.7,23.9,604.5,314.28,211.74
2018,9,25,15,0,888.0,76.0,1.7,23.7,565.0,249.44,156.71
2018,9,25,15,15,869.0,73.5,1.7,23.7,520.0,183.94,105.24
2018,9,25,15,30,850.0,71.0,1.7,23.7,475.0,120.3,65.64
2018,9,25,15,45,824.0,68.5,1.7,23.05,426.5,62.35,47.95
2018,9,25,16,0,798.0,66.0,1.7,22.4,378.0,60.07,46.34
2018,9,25,16,15,761.0,61.5,1.75,21.75,326.5,56.09,43.16
2018,9,25,16,30,724.0,57.0,1.8,21.1,275.0,52.09,39.86
2018,9,25,16,45,667.0,52.0,1.85,20.45,223.5,47.44,35.87
2018,9,25,17,0,610.0,47.0,1.9,19.8,172.0,42.86,31.76
2018,9,25,17,15,515.0,40.0,1.95,18.9,124.5,33.47,23.29
2018,9,25,17,30,420.0,33.0,2.0,18.0,77.0,27.6,17.34
2018,9,25,17,45,258.5,21.5,2.0,17.15,44.0,17.86,0.0
2018,9,25,18,0,97.0,10.0,2.0,16.3,11.0,7.87,0.0
2018,9,25,18,15,48.5,5.0,2.0,15.95,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,12.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,12.4,3.0,0.0,0.0
2018,9,26,6,15,182.0,15.5,0.15,13.1,28.0,125.49,0.0
2018,9,26,6,30,338.0,27.0,0.2,13.8,53.0,298.37,198.57
2018,9,26,6,45,447.5,35.5,0.2,14.5,97.5,410.4,323.55
2018,9,26,7,0,557.0,44.0,0.2,15.2,142.0,524.96,415.19
2018,9,26,7,15,622.5,50.0,0.25,15.75,192.5,601.39,473.53
2018,9,26,7,30,688.0,56.0,0.3,16.3,243.0,689.05,536.56
2018,9,26,7,45,590.5,80.5,0.35,16.8,264.0,664.61,517.8
2018,9,26,8,0,493.0,105.0,0.4,17.3,285.0,613.67,480.63
2018,9,26,8,15,523.5,117.0,0.4,18.05,331.5,669.31,518.27
2018,9,26,8,30,554.0,129.0,0.4,18.8,378.0,724.2,552.63
2018,9,26,8,45,514.5,143.0,0.45,19.5,393.0,711.15,540.56
2018,9,26,9,0,475.0,157.0,0.5,20.2,408.0,694.09,526.64
2018,9,26,9,15,312.0,203.0,0.5,20.95,373.0,559.42,426.64
2018,9,26,9,30,149.0,249.0,0.5,21.7,338.0,420.99,321.93
2018,9,26,9,45,146.5,277.0,0.5,22.45,368.5,446.86,339.74
2018,9,26,10,0,144.0,305.0,0.5,23.2,399.0,471.33,354.77
2018,9,26,10,15,270.5,281.0,0.5,23.6,467.0,591.18,440.6
2018,9,26,10,30,397.0,257.0,0.5,24.0,535.0,708.68,519.81
2018,9,26,10,45,609.5,197.5,0.55,24.4,639.0,855.7,617.72
2018,9,26,11,0,822.0,138.0,0.6,24.8,743.0,975.21,689.68
2018,9,26,11,15,765.5,167.0,0.65,25.05,738.0,937.02,664.17
2018,9,26,11,30,709.0,196.0,0.7,25.3,733.0,888.82,634.57
2018,9,26,11,45,726.0,182.5,0.75,25.55,735.5,862.96,618.94
2018,9,26,12,0,743.0,169.0,0.8,25.8,738.0,833.07,600.34
2018,9,26,12,15,600.5,226.5,0.85,25.85,685.0,736.22,535.07
2018,9,26,12,30,458.0,284.0,0.9,25.9,632.0,640.32,469.13
2018,9,26,12,45,410.5,304.5,1.0,25.95,613.0,594.58,438.08
2018,9,26,13,0,363.0,325.0,1.1,26.0,594.0,540.91,400.52
2018,9,26,13,15,333.5,321.5,1.2,25.85,564.0,493.25,367.1
2018,9,26,13,30,304.0,318.0,1.3,25.7,534.0,447.81,334.45
2018,9,26,13,45,344.0,296.0,1.4,25.55,532.0,426.13,318.51
2018,9,26,14,0,384.0,274.0,1.5,25.4,530.0,399.96,298.03
2018,9,26,14,15,383.5,257.5,1.6,25.1,502.5,357.18,264.7
2018,9,26,14,30,383.0,241.0,1.7,24.8,475.0,314.42,230.52
2018,9,26,14,45,286.0,241.0,1.8,24.5,409.5,257.04,187.58
2018,9,26,15,0,189.0,241.0,1.9,24.2,344.0,211.43,155.04
2018,9,26,15,15,249.5,209.5,1.9,24.2,334.0,179.99,128.15
2018,9,26,15,30,310.0,178.0,1.9,24.2,324.0,141.85,99.52
2018,9,26,15,45,459.0,135.5,2.05,23.4,326.0,94.18,74.9
2018,9,26,16,0,608.0,93.0,2.2,22.6,328.0,71.45,56.04
2018,9,26,16,15,554.0,86.5,2.25,21.95,278.0,66.97,52.5
2018,9,26,16,30,500.0,80.0,2.3,21.3,228.0,62.5,48.84
2018,9,26,16,45,405.5,71.5,2.3,20.65,176.5,53.6,41.17
2018,9,26,17,0,311.0,63.0,2.3,20.0,125.0,46.92,35.2
2018,9,26,17,15,251.0,49.0,2.3,19.3,89.5,36.73,25.97
2018,9,26,17,30,191.0,35.0,2.3,18.6,54.0,26.39,16.04
2018,9,26,17,45,114.5,21.0,2.25,17.9,30.5,15.89,0.0
2018,9,26,18,0,38.0,7.0,2.2,17.2,7.0,5.51,0.0
2018,9,26,18,15,19.0,3.5,2.15,16.95,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.0,1.5,0.95,13.9,1.0,0.0,0.0
2018,9,27,6,0,16.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,9,27,6,15,91.0,14.5,0.85,14.4,20.0,68.22,0.0
2018,9,27,6,30,166.0,26.0,0.8,14.9,38.0,180.11,114.03
2018,9,27,6,45,154.0,40.5,0.7,15.45,58.5,184.49,147.22
2018,9,27,7,0,142.0,55.0,0.6,16.0,79.0,196.97,160.74
2018,9,27,7,15,242.0,71.5,0.65,16.55,129.5,322.66,264.98
2018,9,27,7,30,342.0,88.0,0.7,17.1,180.0,436.29,355.1
2018,9,27,7,45,328.5,105.0,0.7,17.65,208.0,455.98,368.02
2018,9,27,8,0,315.0,122.0,0.7,18.2,236.0,450.03,362.08
2018,9,27,8,15,263.0,131.0,0.75,18.8,235.0,417.09,334.68
2018,9,27,8,30,211.0,140.0,0.8,19.4,234.0,380.69,304.5
2018,9,27,8,45,267.0,157.0,0.85,19.95,288.5,458.15,362.99
2018,9,27,9,0,323.0,174.0,0.9,20.5,343.0,536.04,418.98
2018,9,27,9,15,329.0,196.5,0.95,20.95,380.5,569.51,440.46
2018,9,27,9,30,335.0,219.0,1.0,21.4,418.0,600.96,460.65
2018,9,27,9,45,207.0,253.0,1.1,21.85,378.0,481.37,370.12
2018,9,27,10,0,79.0,287.0,1.2,22.3,338.0,360.18,276.64
2018,9,27,10,15,93.0,294.5,1.2,22.6,357.5,377.55,289.92
2018,9,27,10,30,107.0,302.0,1.2,22.9,377.0,418.4,319.23
2018,9,27,10,45,100.5,319.0,1.25,23.25,391.0,400.48,304.97
2018,9,27,11,0,94.0,336.0,1.3,23.6,405.0,405.96,308.06
2018,9,27,11,15,275.5,301.0,1.35,23.6,507.5,578.56,436.75
2018,9,27,11,30,457.0,266.0,1.4,23.6,610.0,718.09,535.56
2018,9,27,11,45,493.0,262.5,1.4,23.6,636.0,726.04,539.63
2018,9,27,12,0,529.0,259.0,1.4,23.6,662.0,729.55,541.91
2018,9,27,12,15,463.5,286.0,1.45,23.55,638.0,673.63,502.1
2018,9,27,12,30,398.0,313.0,1.5,23.5,614.0,605.71,454.15
2018,9,27,12,45,368.0,319.0,1.5,23.4,594.0,564.31,424.54
2018,9,27,13,0,338.0,325.0,1.5,23.3,574.0,524.13,395.2
2018,9,27,13,15,347.0,315.5,1.6,23.15,565.5,496.8,375.79
2018,9,27,13,30,356.0,306.0,1.7,23.0,557.0,467.89,354.51
2018,9,27,13,45,378.0,286.0,1.75,22.8,544.0,435.74,330.13
2018,9,27,14,0,400.0,266.0,1.8,22.6,531.0,401.03,302.84
2018,9,27,14,15,375.0,255.5,1.85,22.35,494.0,352.22,264.52
2018,9,27,14,30,350.0,245.0,1.9,22.1,457.0,306.15,227.78
2018,9,27,14,45,328.0,233.5,2.0,21.8,422.0,263.11,193.17
2018,9,27,15,0,306.0,222.0,2.1,21.5,387.0,222.77,161.02
2018,9,27,15,15,288.5,205.0,2.1,21.5,350.5,182.42,129.92
2018,9,27,15,30,271.0,188.0,2.1,21.5,314.0,144.69,104.26
2018,9,27,15,45,233.5,169.5,2.15,20.65,270.0,113.13,91.92
2018,9,27,16,0,196.0,151.0,2.2,19.8,226.0,104.36,85.05
2018,9,27,16,15,207.5,128.5,2.2,19.25,198.0,88.71,71.93
2018,9,27,16,30,219.0,106.0,2.2,18.7,170.0,74.95,60.2
2018,9,27,16,45,170.0,87.0,2.2,18.15,131.0,62.14,49.04
2018,9,27,17,0,121.0,68.0,2.2,17.6,92.0,49.73,37.97
2018,9,27,17,15,91.5,50.0,2.15,17.1,65.0,36.96,26.34
2018,9,27,17,30,62.0,32.0,2.1,16.6,38.0,24.03,13.95
2018,9,27,17,45,35.0,18.0,2.05,16.15,21.0,13.63,0.0
2018,9,27,18,0,8.0,4.0,2.0,15.7,4.0,3.15,0.0
2018,9,27,18,15,4.0,2.0,1.95,15.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,28,6,0,4.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,28,6,15,4.0,4.0,0.85,11.85,4.0,5.65,0.0
2018,9,28,6,30,4.0,8.0,0.9,12.2,8.0,8.97,0.07
2018,9,28,6,45,2.0,12.5,1.0,12.55,12.5,10.93,3.51
2018,9,28,7,0,0.0,17.0,1.1,12.9,17.0,12.91,5.38
2018,9,28,7,15,0.5,36.0,1.1,13.2,36.0,27.88,18.39
2018,9,28,7,30,1.0,55.0,1.1,13.5,55.0,42.98,31.45
2018,9,28,7,45,2.0,55.5,1.15,13.85,56.0,44.27,32.56
2018,9,28,8,0,3.0,56.0,1.2,14.2,57.0,45.63,33.67
2018,9,28,8,15,2.5,69.5,1.2,14.5,70.5,55.68,42.04
2018,9,28,8,30,2.0,83.0,1.2,14.8,84.0,66.06,50.56
2018,9,28,8,45,2.0,102.0,1.2,15.1,103.0,82.55,64.11
2018,9,28,9,0,2.0,121.0,1.2,15.4,122.0,99.14,77.55
2018,9,28,9,15,6.0,156.5,1.25,15.65,160.0,135.41,107.15
2018,9,28,9,30,10.0,192.0,1.3,15.9,198.0,172.25,136.65
2018,9,28,9,45,22.5,221.5,1.35,16.1,236.0,212.04,168.46
2018,9,28,10,0,35.0,251.0,1.4,16.3,274.0,274.98,217.81
2018,9,28,10,15,80.0,287.0,1.4,16.35,342.0,356.55,281.66
2018,9,28,10,30,125.0,323.0,1.4,16.4,410.0,460.55,360.06
2018,9,28,10,45,232.5,309.5,1.4,16.5,476.5,568.69,441.26
2018,9,28,11,0,340.0,296.0,1.4,16.6,543.0,648.42,499.75
2018,9,28,11,15,614.0,201.0,1.45,16.55,657.0,828.6,631.07
2018,9,28,11,30,888.0,106.0,1.5,16.5,771.0,941.32,705.77
2018,9,28,11,45,899.0,102.0,1.5,16.5,779.0,916.56,687.65
2018,9,28,12,0,910.0,98.0,1.5,16.5,787.0,887.81,668.6
2018,9,28,12,15,911.0,97.0,1.5,16.5,784.0,849.97,643.41
2018,9,28,12,30,912.0,96.0,1.5,16.5,781.0,808.94,615.97
2018,9,28,12,45,911.5,94.0,1.55,16.55,770.5,762.83,585.17
2018,9,28,13,0,911.0,92.0,1.6,16.6,760.0,714.04,549.7
2018,9,28,13,15,907.0,91.0,1.6,16.55,741.5,661.49,510.2
2018,9,28,13,30,903.0,90.0,1.6,16.5,723.0,606.98,468.01
2018,9,28,13,45,897.0,88.5,1.65,16.45,698.0,549.25,422.24
2018,9,28,14,0,891.0,87.0,1.7,16.4,673.0,490.28,373.75
2018,9,28,14,15,881.0,85.0,1.7,16.3,640.0,428.29,321.1
2018,9,28,14,30,871.0,83.0,1.7,16.2,607.0,366.04,266.68
2018,9,28,14,45,857.5,81.0,1.7,16.05,569.0,302.85,210.77
2018,9,28,15,0,844.0,79.0,1.7,15.9,531.0,236.45,153.02
2018,9,28,15,15,823.5,76.5,1.7,15.9,487.0,172.72,101.66
2018,9,28,15,30,803.0,74.0,1.7,15.9,443.0,111.24,62.59
2018,9,28,15,45,776.5,70.5,1.7,15.35,396.0,62.98,50.14
2018,9,28,16,0,750.0,67.0,1.7,14.8,349.0,60.08,47.89
2018,9,28,16,15,711.5,62.5,1.65,14.4,299.5,56.19,44.63
2018,9,28,16,30,673.0,58.0,1.6,14.0,250.0,52.3,41.26
2018,9,28,16,45,496.5,59.5,1.55,13.6,185.5,47.88,37.28
2018,9,28,17,0,320.0,61.0,1.5,13.2,121.0,45.61,35.0
2018,9,28,17,15,313.0,45.0,1.45,12.85,89.0,34.27,24.42
2018,9,28,17,30,306.0,29.0,1.4,12.5,57.0,23.95,13.78
2018,9,28,17,45,176.5,17.0,1.35,12.1,31.0,13.38,0.0
2018,9,28,18,0,47.0,5.0,1.3,11.7,5.0,3.93,0.0
2018,9,28,18,15,23.5,2.5,1.2,11.55,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,29,5,45,6.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,9,29,6,0,13.0,1.0,1.6,11.8,1.0,0.0,0.0
2018,9,29,6,15,61.5,10.5,1.65,12.1,14.0,46.88,0.0
2018,9,29,6,30,110.0,20.0,1.7,12.4,27.0,129.3,70.38
2018,9,29,6,45,159.0,38.0,1.8,12.65,59.0,204.17,164.48
2018,9,29,7,0,208.0,56.0,1.9,12.9,91.0,270.53,224.78
2018,9,29,7,15,171.0,54.0,1.95,13.2,89.0,219.12,184.65
2018,9,29,7,30,134.0,52.0,2.0,13.5,87.0,186.76,157.84
2018,9,29,7,45,67.0,42.5,2.1,13.8,60.0,116.17,96.44
2018,9,29,8,0,0.0,33.0,2.2,14.1,33.0,25.17,15.98
2018,9,29,8,15,0.0,49.5,2.2,14.45,49.5,37.87,26.77
2018,9,29,8,30,0.0,66.0,2.2,14.8,66.0,50.62,37.44
2018,9,29,8,45,0.0,75.0,2.25,15.2,75.0,57.6,43.12
2018,9,29,9,0,0.0,84.0,2.3,15.6,84.0,64.6,48.76
2018,9,29,9,15,0.0,69.0,2.3,15.85,69.0,53.01,38.89
2018,9,29,9,30,0.0,54.0,2.3,16.1,54.0,41.45,29.11
2018,9,29,9,45,0.0,56.0,2.3,16.35,56.0,43.02,30.32
2018,9,29,10,0,0.0,58.0,2.3,16.6,58.0,44.59,31.52
2018,9,29,10,15,0.5,86.5,2.35,16.75,87.0,67.2,50.12
2018,9,29,10,30,1.0,115.0,2.4,16.9,116.0,90.86,69.38
2018,9,29,10,45,1.5,119.0,2.4,17.0,120.0,94.58,72.29
2018,9,29,11,0,2.0,123.0,2.4,17.1,124.0,98.26,75.19
2018,9,29,11,15,1.0,102.0,2.4,17.1,102.5,80.04,60.26
2018,9,29,11,30,0.0,81.0,2.4,17.1,81.0,62.54,45.9
2018,9,29,11,45,0.0,84.0,2.4,17.15,84.0,64.88,47.8
2018,9,29,12,0,0.0,87.0,2.4,17.2,87.0,67.22,49.69
2018,9,29,12,15,0.0,84.5,2.4,17.15,84.5,65.27,48.11
2018,9,29,12,30,0.0,82.0,2.4,17.1,82.0,63.32,46.54
2018,9,29,12,45,0.0,86.0,2.4,17.1,86.0,66.42,49.1
2018,9,29,13,0,0.0,90.0,2.4,17.1,90.0,69.51,51.67
2018,9,29,13,15,0.5,105.5,2.4,17.0,106.0,81.9,61.88
2018,9,29,13,30,1.0,121.0,2.4,16.9,122.0,94.16,71.98
2018,9,29,13,45,15.5,123.5,2.35,16.8,134.0,106.14,81.94
2018,9,29,14,0,30.0,126.0,2.3,16.7,146.0,113.01,87.5
2018,9,29,14,15,145.0,134.5,2.3,16.55,222.0,167.74,130.31
2018,9,29,14,30,260.0,143.0,2.3,16.4,298.0,203.61,155.18
2018,9,29,14,45,141.0,124.5,2.25,16.25,208.0,134.42,100.93
2018,9,29,15,0,22.0,106.0,2.2,16.1,118.0,85.41,64.89
2018,9,29,15,15,11.0,97.0,2.2,16.1,103.0,75.64,57.46
2018,9,29,15,30,0.0,88.0,2.2,16.1,88.0,67.3,51.17
2018,9,29,15,45,58.5,102.0,2.15,15.8,123.5,75.92,61.46
2018,9,29,16,0,117.0,116.0,2.1,15.5,159.0,82.83,67.77
2018,9,29,16,15,179.0,96.0,2.0,15.2,151.0,68.44,55.29
2018,9,29,16,30,241.0,76.0,1.9,14.9,143.0,54.64,43.17
2018,9,29,16,45,178.0,56.0,1.85,14.65,100.0,42.05,31.91
2018,9,29,17,0,115.0,36.0,1.8,14.4,57.0,27.53,18.79
2018,9,29,17,15,81.0,26.5,1.7,14.1,39.0,20.37,12.12
2018,9,29,17,30,47.0,17.0,1.6,13.8,21.0,13.16,4.67
2018,9,29,17,45,27.0,9.5,1.5,13.55,11.5,7.47,0.0
2018,9,29,18,0,7.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,9,29,18,15,3.5,1.0,1.4,13.15,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
