Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,6,15,5.0,9.5,1.0,12.85,10.0,10.62,0.0
2018,9,30,6,30,10.0,19.0,1.0,13.1,20.0,25.27,7.58
2018,9,30,6,45,83.5,37.5,1.0,13.35,51.0,131.31,103.63
2018,9,30,7,0,157.0,56.0,1.0,13.6,82.0,213.77,176.42
2018,9,30,7,15,256.5,66.5,1.0,13.85,125.5,330.07,274.6
2018,9,30,7,30,356.0,77.0,1.0,14.1,169.0,435.89,360.83
2018,9,30,7,45,313.0,102.0,1.0,14.35,195.5,440.92,362.58
2018,9,30,8,0,270.0,127.0,1.0,14.6,222.0,418.4,343.37
2018,9,30,8,15,199.5,144.5,1.0,15.05,220.0,377.46,308.29
2018,9,30,8,30,129.0,162.0,1.0,15.5,218.0,309.25,251.69
2018,9,30,8,45,135.5,189.5,1.05,15.9,254.0,348.11,281.44
2018,9,30,9,0,142.0,217.0,1.1,16.3,290.0,385.98,309.18
2018,9,30,9,15,389.5,181.0,1.1,16.75,403.0,641.04,503.73
2018,9,30,9,30,637.0,145.0,1.1,17.2,516.0,864.1,656.82
2018,9,30,9,45,702.5,133.5,1.15,17.6,564.5,916.68,687.27
2018,9,30,10,0,768.0,122.0,1.2,18.0,613.0,957.88,712.07
2018,9,30,10,15,661.5,166.0,1.25,18.25,601.5,899.93,672.34
2018,9,30,10,30,555.0,210.0,1.3,18.5,590.0,818.75,616.97
2018,9,30,10,45,657.5,177.5,1.35,18.75,641.0,883.53,661.57
2018,9,30,11,0,760.0,145.0,1.4,19.0,692.0,922.65,686.07
2018,9,30,11,15,812.0,128.0,1.45,19.1,721.5,932.63,692.07
2018,9,30,11,30,864.0,111.0,1.5,19.2,751.0,924.25,686.49
2018,9,30,11,45,890.5,101.5,1.5,19.35,764.5,908.11,675.31
2018,9,30,12,0,917.0,92.0,1.5,19.5,778.0,887.04,661.05
2018,9,30,12,15,709.5,163.0,1.5,19.5,692.5,765.21,578.31
2018,9,30,12,30,502.0,234.0,1.5,19.5,607.0,629.15,480.0
2018,9,30,12,45,443.5,253.5,1.5,19.55,579.5,574.65,440.27
2018,9,30,13,0,385.0,273.0,1.5,19.6,552.0,522.85,401.28
2018,9,30,13,15,421.5,265.5,1.5,19.5,563.5,511.62,392.88
2018,9,30,13,30,458.0,258.0,1.5,19.4,575.0,495.57,379.99
2018,9,30,13,45,521.0,225.5,1.45,19.35,573.0,468.29,357.94
2018,9,30,14,0,584.0,193.0,1.4,19.3,571.0,437.55,331.83
2018,9,30,14,15,619.5,170.5,1.35,19.1,553.5,391.96,293.35
2018,9,30,14,30,655.0,148.0,1.3,18.9,536.0,341.45,249.52
2018,9,30,14,45,620.0,146.0,1.3,18.75,493.5,283.09,200.59
2018,9,30,15,0,585.0,144.0,1.3,18.6,451.0,228.66,155.59
2018,9,30,15,15,453.5,150.5,1.3,18.6,376.5,168.17,112.76
2018,9,30,15,30,322.0,157.0,1.3,18.6,302.0,128.78,91.21
2018,9,30,15,45,403.0,131.5,1.2,18.15,292.5,91.09,73.89
2018,9,30,16,0,484.0,106.0,1.1,17.7,283.0,76.9,61.97
2018,9,30,16,15,445.0,94.5,0.95,17.35,238.5,69.18,55.46
2018,9,30,16,30,406.0,83.0,0.8,17.0,194.0,61.29,48.63
2018,9,30,16,45,352.5,70.5,0.7,16.7,152.5,52.4,40.72
2018,9,30,17,0,299.0,58.0,0.6,16.4,111.0,43.36,32.47
2018,9,30,17,15,219.5,43.5,0.45,16.1,75.5,32.64,22.51
2018,9,30,17,30,140.0,29.0,0.3,15.8,40.0,21.84,10.67
2018,9,30,17,45,74.5,15.5,0.2,15.45,21.0,12.2,0.0
2018,9,30,18,0,9.0,2.0,0.1,15.1,2.0,0.0,0.0
2018,9,30,18,15,4.5,1.0,0.15,14.9,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.5,1.05,12.35,5.5,4.33,0.0
2018,10,1,6,30,0.0,11.0,1.0,12.5,11.0,8.36,0.0
2018,10,1,6,45,0.0,20.0,0.95,12.7,20.0,15.23,6.87
2018,10,1,7,0,0.0,29.0,0.9,12.9,29.0,22.12,13.17
2018,10,1,7,15,0.0,40.5,0.95,13.05,40.5,30.95,20.98
2018,10,1,7,30,0.0,52.0,1.0,13.2,52.0,39.81,28.71
2018,10,1,7,45,0.0,68.0,1.0,13.35,68.0,53.47,40.43
2018,10,1,8,0,0.0,84.0,1.0,13.5,84.0,67.56,52.34
2018,10,1,8,15,0.0,84.0,1.05,13.8,84.0,66.04,50.83
2018,10,1,8,30,0.0,84.0,1.1,14.1,84.0,65.17,49.88
2018,10,1,8,45,0.0,97.5,1.15,14.35,97.5,76.7,59.35
2018,10,1,9,0,0.0,111.0,1.2,14.6,111.0,88.24,68.71
2018,10,1,9,15,0.0,118.0,1.2,14.8,118.0,93.88,73.11
2018,10,1,9,30,0.0,125.0,1.2,15.0,125.0,99.55,77.53
2018,10,1,9,45,0.5,140.0,1.25,15.25,140.5,112.89,88.22
2018,10,1,10,0,1.0,155.0,1.3,15.5,156.0,126.21,98.8
2018,10,1,10,15,4.0,173.5,1.3,15.7,176.5,145.19,114.0
2018,10,1,10,30,7.0,192.0,1.3,15.9,197.0,164.04,128.96
2018,10,1,10,45,10.5,213.0,1.3,16.1,220.5,185.49,145.85
2018,10,1,11,0,14.0,234.0,1.3,16.3,244.0,206.66,162.37
2018,10,1,11,15,39.5,272.0,1.3,16.45,301.0,283.83,223.2
2018,10,1,11,30,65.0,310.0,1.3,16.6,358.0,341.24,267.21
2018,10,1,11,45,53.0,297.0,1.35,16.75,336.0,312.05,244.04
2018,10,1,12,0,41.0,284.0,1.4,16.9,314.0,284.21,222.29
2018,10,1,12,15,24.0,238.0,1.4,16.95,255.5,223.35,174.66
2018,10,1,12,30,7.0,192.0,1.4,17.0,197.0,157.21,122.19
2018,10,1,12,45,4.5,170.5,1.4,17.0,173.5,137.01,106.21
2018,10,1,13,0,2.0,149.0,1.4,17.0,150.0,117.47,90.56
2018,10,1,13,15,1.0,130.0,1.35,16.9,130.5,101.44,77.73
2018,10,1,13,30,0.0,111.0,1.3,16.8,111.0,85.79,65.13
2018,10,1,13,45,2.0,137.5,1.3,16.75,139.0,107.26,82.76
2018,10,1,14,0,4.0,164.0,1.3,16.7,167.0,128.1,99.74
2018,10,1,14,15,3.0,157.5,1.25,16.55,159.5,121.91,94.9
2018,10,1,14,30,2.0,151.0,1.2,16.4,152.0,115.88,90.25
2018,10,1,14,45,1.5,143.0,1.15,16.3,144.0,109.01,84.91
2018,10,1,15,0,1.0,135.0,1.1,16.2,136.0,102.24,79.63
2018,10,1,15,15,1.5,130.0,1.1,16.2,131.0,97.77,76.17
2018,10,1,15,30,2.0,125.0,1.1,16.2,126.0,93.07,72.52
2018,10,1,15,45,1.5,115.5,0.95,15.85,116.0,85.34,69.63
2018,10,1,16,0,1.0,106.0,0.8,15.5,106.0,78.23,63.7
2018,10,1,16,15,0.5,85.0,0.75,15.35,85.0,63.48,50.89
2018,10,1,16,30,0.0,64.0,0.7,15.2,64.0,48.5,37.68
2018,10,1,16,45,0.0,48.5,0.65,15.05,48.5,37.12,27.47
2018,10,1,17,0,0.0,33.0,0.6,14.9,33.0,25.19,16.66
2018,10,1,17,15,0.0,23.5,0.5,14.8,23.5,17.91,9.85
2018,10,1,17,30,0.0,14.0,0.4,14.7,14.0,10.65,1.84
2018,10,1,17,45,0.0,7.5,0.3,14.55,7.5,5.9,0.0
2018,10,1,18,0,0.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.0,0.5,0.3,14.35,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.0,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.27,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.4,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.54,0.0
2018,10,2,7,15,0.0,7.5,1.4,14.6,7.5,5.68,0.0
2018,10,2,7,30,0.0,9.0,1.4,14.9,9.0,6.83,0.22
2018,10,2,7,45,0.0,12.5,1.4,15.2,12.5,9.49,2.52
2018,10,2,8,0,0.0,16.0,1.4,15.5,16.0,12.17,4.79
2018,10,2,8,15,0.0,35.5,1.4,16.0,35.5,27.1,17.49
2018,10,2,8,30,0.0,55.0,1.4,16.5,55.0,42.12,30.07
2018,10,2,8,45,11.0,108.0,1.45,17.05,113.5,97.38,76.48
2018,10,2,9,0,22.0,161.0,1.5,17.6,172.0,158.82,126.64
2018,10,2,9,15,122.5,200.0,1.5,18.0,269.5,342.8,275.27
2018,10,2,9,30,223.0,239.0,1.5,18.4,367.0,489.0,386.71
2018,10,2,9,45,141.0,245.0,1.5,18.8,327.5,407.6,320.6
2018,10,2,10,0,59.0,251.0,1.5,19.2,288.0,301.71,236.52
2018,10,2,10,15,44.0,249.0,1.5,19.5,277.5,280.03,219.05
2018,10,2,10,30,29.0,247.0,1.5,19.8,267.0,259.04,201.74
2018,10,2,10,45,158.0,269.0,1.5,20.05,381.0,429.26,334.78
2018,10,2,11,0,287.0,291.0,1.5,20.3,495.0,593.43,455.18
2018,10,2,11,15,191.0,299.5,1.5,20.5,436.0,477.26,366.9
2018,10,2,11,30,95.0,308.0,1.5,20.7,377.0,367.2,283.0
2018,10,2,11,45,86.5,315.5,1.5,20.85,379.0,360.45,277.83
2018,10,2,12,0,78.0,323.0,1.5,21.0,381.0,353.71,272.15
2018,10,2,12,15,338.0,249.0,1.5,21.05,497.0,538.05,413.91
2018,10,2,12,30,598.0,175.0,1.5,21.1,613.0,655.04,499.9
2018,10,2,12,45,583.0,190.0,1.45,21.15,611.5,624.62,475.33
2018,10,2,13,0,568.0,205.0,1.4,21.2,610.0,592.61,450.73
2018,10,2,13,15,391.0,256.5,1.4,21.15,532.0,485.12,370.32
2018,10,2,13,30,214.0,308.0,1.4,21.1,454.0,380.59,291.51
2018,10,2,13,45,150.0,291.5,1.4,21.05,392.0,316.56,243.17
2018,10,2,14,0,86.0,275.0,1.4,21.0,330.0,254.66,195.93
2018,10,2,14,15,189.0,258.0,1.35,20.8,370.5,276.87,211.55
2018,10,2,14,30,292.0,241.0,1.3,20.6,411.0,283.68,212.96
2018,10,2,14,45,440.0,190.0,1.25,20.45,426.5,263.64,190.39
2018,10,2,15,0,588.0,139.0,1.2,20.3,442.0,224.91,151.54
2018,10,2,15,15,494.5,144.5,1.2,20.3,384.0,169.04,111.08
2018,10,2,15,30,401.0,150.0,1.2,20.3,326.0,127.39,87.39
2018,10,2,15,45,383.5,123.5,1.2,19.65,276.5,85.95,69.09
2018,10,2,16,0,366.0,97.0,1.2,19.0,227.0,69.4,55.2
2018,10,2,16,15,443.0,81.0,1.2,18.55,214.5,60.34,47.5
2018,10,2,16,30,520.0,65.0,1.2,18.1,202.0,51.96,40.23
2018,10,2,16,45,281.0,57.5,1.2,17.7,129.5,42.86,32.13
2018,10,2,17,0,42.0,50.0,1.2,17.3,57.0,37.48,27.1
2018,10,2,17,15,32.0,33.5,1.2,16.9,38.0,25.51,16.08
2018,10,2,17,30,22.0,17.0,1.2,16.5,19.0,13.28,2.7
2018,10,2,17,45,17.0,9.5,1.2,16.15,10.5,7.47,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.8,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.3,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.4,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.55,14.5,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.6,14.6,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.55,14.7,10.0,7.58,0.85
2018,10,3,7,30,0.0,13.0,0.5,14.8,13.0,9.87,2.86
2018,10,3,7,45,1.0,34.0,0.5,14.95,34.5,26.82,17.51
2018,10,3,8,0,2.0,55.0,0.5,15.1,56.0,43.95,32.14
2018,10,3,8,15,1.0,80.0,0.5,15.35,80.5,63.42,48.42
2018,10,3,8,30,0.0,105.0,0.5,15.6,105.0,85.06,66.24
2018,10,3,8,45,6.0,130.0,0.5,15.8,133.0,113.87,90.01
2018,10,3,9,0,12.0,155.0,0.5,16.0,161.0,142.94,113.53
2018,10,3,9,15,12.0,163.0,0.55,16.3,169.5,148.9,117.8
2018,10,3,9,30,12.0,171.0,0.6,16.6,178.0,154.97,122.24
2018,10,3,9,45,9.5,172.0,0.6,16.9,177.5,151.87,119.18
2018,10,3,10,0,7.0,173.0,0.6,17.2,177.0,149.03,116.42
2018,10,3,10,15,28.5,221.5,0.6,17.45,240.5,234.97,184.62
2018,10,3,10,30,50.0,270.0,0.6,17.7,304.0,305.41,238.32
2018,10,3,10,45,86.5,297.5,0.65,17.95,358.0,366.76,284.74
2018,10,3,11,0,123.0,325.0,0.7,18.2,412.0,448.63,344.92
2018,10,3,11,15,153.5,330.0,0.75,18.3,440.5,474.39,363.56
2018,10,3,11,30,184.0,335.0,0.8,18.4,469.0,497.78,380.84
2018,10,3,11,45,106.0,291.5,0.8,18.5,369.0,373.61,287.78
2018,10,3,12,0,28.0,248.0,0.8,18.6,269.0,239.66,185.14
2018,10,3,12,15,16.0,208.0,0.85,18.6,220.0,178.94,138.44
2018,10,3,12,30,4.0,168.0,0.9,18.6,171.0,135.26,103.92
2018,10,3,12,45,7.0,188.5,0.9,18.6,193.5,153.57,118.68
2018,10,3,13,0,10.0,209.0,0.9,18.6,216.0,171.33,132.74
2018,10,3,13,15,35.0,247.0,0.9,18.55,271.0,224.56,174.76
2018,10,3,13,30,60.0,285.0,0.9,18.5,326.0,265.64,206.41
2018,10,3,13,45,56.5,275.5,0.9,18.45,313.0,249.04,193.34
2018,10,3,14,0,53.0,266.0,0.9,18.4,300.0,232.9,180.85
2018,10,3,14,15,292.5,207.0,0.85,18.35,377.5,282.47,215.82
2018,10,3,14,30,532.0,148.0,0.8,18.3,455.0,300.08,220.93
2018,10,3,14,45,505.5,141.0,0.8,18.25,416.5,244.93,174.55
2018,10,3,15,0,479.0,134.0,0.8,18.2,378.0,196.46,134.43
2018,10,3,15,15,393.0,127.0,0.8,18.2,315.5,143.34,95.55
2018,10,3,15,30,307.0,120.0,0.8,18.2,253.0,101.5,69.8
2018,10,3,15,45,231.0,119.0,0.8,17.9,212.5,83.52,67.5
2018,10,3,16,0,155.0,118.0,0.8,17.6,172.0,84.19,68.38
2018,10,3,16,15,225.0,97.5,0.8,17.3,162.5,69.9,56.09
2018,10,3,16,30,295.0,77.0,0.8,17.0,153.0,56.09,44.02
2018,10,3,16,45,331.5,62.0,0.8,16.75,130.0,46.41,35.36
2018,10,3,17,0,368.0,47.0,0.8,16.5,107.0,38.06,27.65
2018,10,3,17,15,229.0,34.5,0.8,16.15,67.5,26.25,16.65
2018,10,3,17,30,90.0,22.0,0.8,15.8,28.0,16.67,3.22
2018,10,3,17,45,45.0,11.0,0.8,15.45,14.0,8.65,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,4,6,15,3.5,2.5,2.0,12.35,2.5,4.19,0.0
2018,10,4,6,30,7.0,5.0,2.0,12.4,5.0,9.74,0.0
2018,10,4,6,45,3.5,9.0,2.0,12.4,9.0,9.61,2.22
2018,10,4,7,0,0.0,13.0,2.0,12.4,13.0,9.86,2.71
2018,10,4,7,15,0.0,20.0,2.0,12.5,20.0,15.2,7.43
2018,10,4,7,30,0.0,27.0,2.0,12.6,27.0,20.56,12.14
2018,10,4,7,45,0.0,32.0,2.05,12.65,32.0,24.39,15.49
2018,10,4,8,0,0.0,37.0,2.1,12.7,37.0,28.24,18.79
2018,10,4,8,15,0.0,37.0,2.15,12.85,37.0,28.25,18.73
2018,10,4,8,30,0.0,37.0,2.2,13.0,37.0,28.26,18.66
2018,10,4,8,45,0.0,64.5,2.2,13.15,64.5,49.47,36.66
2018,10,4,9,0,0.0,92.0,2.2,13.3,92.0,71.42,55.06
2018,10,4,9,15,0.0,107.5,2.25,13.5,107.5,84.68,65.95
2018,10,4,9,30,0.0,123.0,2.3,13.7,123.0,97.98,76.79
2018,10,4,9,45,0.5,123.5,2.35,13.95,124.0,98.44,76.91
2018,10,4,10,0,1.0,124.0,2.4,14.2,125.0,99.01,77.18
2018,10,4,10,15,8.5,173.0,2.4,14.3,179.0,149.67,118.92
2018,10,4,10,30,16.0,222.0,2.4,14.4,233.0,201.42,160.73
2018,10,4,10,45,17.0,229.5,2.4,14.55,241.5,207.71,165.36
2018,10,4,11,0,18.0,237.0,2.4,14.7,250.0,213.89,170.03
2018,10,4,11,15,19.5,246.0,2.4,14.95,260.0,221.77,176.01
2018,10,4,11,30,21.0,255.0,2.4,15.2,270.0,229.41,181.79
2018,10,4,11,45,44.0,282.0,2.4,15.4,314.0,290.47,230.38
2018,10,4,12,0,67.0,309.0,2.4,15.6,358.0,331.52,262.44
2018,10,4,12,15,78.5,320.5,2.45,15.85,377.5,345.58,273.09
2018,10,4,12,30,90.0,332.0,2.5,16.1,397.0,357.97,282.48
2018,10,4,12,45,55.5,286.0,2.5,16.35,326.0,282.94,223.26
2018,10,4,13,0,21.0,240.0,2.5,16.6,255.0,204.25,160.63
2018,10,4,13,15,26.0,242.0,2.55,16.75,260.0,214.92,169.36
2018,10,4,13,30,31.0,244.0,2.6,16.9,265.0,215.4,169.74
2018,10,4,13,45,98.5,265.0,2.65,17.0,327.5,262.14,206.88
2018,10,4,14,0,166.0,286.0,2.7,17.1,390.0,305.04,239.45
2018,10,4,14,15,416.0,211.0,2.8,17.05,453.0,338.83,261.25
2018,10,4,14,30,666.0,136.0,2.9,17.0,516.0,334.13,248.14
2018,10,4,14,45,768.5,103.5,2.95,16.95,513.0,290.9,204.92
2018,10,4,15,0,871.0,71.0,3.0,16.9,510.0,235.09,151.06
2018,10,4,15,15,850.0,68.5,3.0,16.9,465.5,170.58,99.27
2018,10,4,15,30,829.0,66.0,3.0,16.9,421.0,103.05,56.51
2018,10,4,15,45,799.0,63.0,3.1,16.55,372.5,57.84,45.51
2018,10,4,16,0,769.0,60.0,3.2,16.2,324.0,55.05,43.26
2018,10,4,16,15,725.0,55.5,3.2,15.8,273.5,50.91,39.71
2018,10,4,16,30,681.0,51.0,3.2,15.4,223.0,46.77,36.05
2018,10,4,16,45,574.5,46.5,3.2,15.0,169.5,38.83,28.85
2018,10,4,17,0,468.0,42.0,3.2,14.6,116.0,34.75,24.88
2018,10,4,17,15,323.0,31.5,3.15,14.05,74.0,25.87,16.28
2018,10,4,17,30,178.0,21.0,3.1,13.5,32.0,17.19,1.05
2018,10,4,17,45,89.0,10.5,3.0,12.9,16.0,8.26,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,1.85,9.65,14.0,64.59,0.0
2018,10,5,6,30,179.0,19.0,1.7,10.2,28.0,172.89,0.0
2018,10,5,6,45,245.0,31.0,1.6,10.75,58.5,264.82,208.33
2018,10,5,7,0,311.0,43.0,1.5,11.3,89.0,340.94,282.44
2018,10,5,7,15,420.5,52.0,1.5,11.9,139.5,454.88,377.89
2018,10,5,7,30,530.0,61.0,1.5,12.5,190.0,575.97,473.43
2018,10,5,7,45,550.0,71.0,1.45,13.05,230.5,624.35,508.83
2018,10,5,8,0,570.0,81.0,1.4,13.6,271.0,671.77,542.09
2018,10,5,8,15,545.5,98.0,1.35,14.35,302.0,683.97,547.57
2018,10,5,8,30,521.0,115.0,1.3,15.1,333.0,681.18,542.0
2018,10,5,8,45,678.5,93.0,1.25,15.85,409.0,829.79,644.13
2018,10,5,9,0,836.0,71.0,1.2,16.6,485.0,949.23,718.95
2018,10,5,9,15,852.0,73.0,1.15,17.1,524.0,974.61,729.91
2018,10,5,9,30,868.0,75.0,1.1,17.6,563.0,996.56,739.76
2018,10,5,9,45,879.0,76.0,1.05,18.05,595.5,1008.42,743.23
2018,10,5,10,0,890.0,77.0,1.0,18.5,628.0,1016.45,744.46
2018,10,5,10,15,843.5,99.0,1.0,18.85,639.5,1000.73,732.09
2018,10,5,10,30,797.0,121.0,1.0,19.2,651.0,967.38,708.99
2018,10,5,10,45,583.5,205.0,1.05,19.5,599.0,838.53,623.89
2018,10,5,11,0,370.0,289.0,1.1,19.8,547.0,672.88,507.14
2018,10,5,11,15,546.5,229.0,1.2,19.8,617.5,785.04,590.39
2018,10,5,11,30,723.0,169.0,1.3,19.8,688.0,874.14,651.83
2018,10,5,11,45,803.0,134.5,1.45,19.8,714.0,874.83,652.96
2018,10,5,12,0,883.0,100.0,1.6,19.8,740.0,864.61,647.86
2018,10,5,12,15,870.5,105.0,1.8,19.9,733.5,822.46,621.38
2018,10,5,12,30,858.0,110.0,2.0,20.0,727.0,778.08,592.96
2018,10,5,12,45,886.5,95.0,2.2,20.1,723.5,742.26,569.55
2018,10,5,13,0,915.0,80.0,2.4,20.2,720.0,701.18,540.18
2018,10,5,13,15,909.5,79.0,2.55,20.05,700.5,647.48,500.19
2018,10,5,13,30,904.0,78.0,2.7,19.9,681.0,592.0,457.42
2018,10,5,13,45,890.5,79.0,2.85,19.7,653.5,532.77,410.22
2018,10,5,14,0,877.0,80.0,3.0,19.5,626.0,473.08,360.86
2018,10,5,14,15,858.0,80.5,3.2,19.25,591.0,410.65,307.85
2018,10,5,14,30,839.0,81.0,3.4,19.0,556.0,349.0,253.96
2018,10,5,14,45,836.0,75.0,3.55,18.75,520.5,287.38,198.83
2018,10,5,15,0,833.0,69.0,3.7,18.5,485.0,225.33,144.15
2018,10,5,15,15,811.0,66.5,3.7,18.5,441.5,158.72,90.85
2018,10,5,15,30,789.0,64.0,3.7,18.5,398.0,98.35,53.7
2018,10,5,15,45,754.0,61.5,3.9,17.7,350.0,55.98,43.68
2018,10,5,16,0,719.0,59.0,4.1,16.9,302.0,53.55,41.82
2018,10,5,16,15,661.5,55.0,4.1,16.45,251.5,49.71,38.54
2018,10,5,16,30,604.0,51.0,4.1,16.0,201.0,42.42,32.08
2018,10,5,16,45,552.5,44.5,4.15,15.55,157.5,37.1,27.22
2018,10,5,17,0,501.0,38.0,4.2,15.1,114.0,31.79,22.16
2018,10,5,17,15,371.0,29.5,4.2,14.7,74.0,24.48,14.85
2018,10,5,17,30,241.0,21.0,4.2,14.3,34.0,17.42,0.0
2018,10,5,17,45,120.5,10.5,4.2,13.9,17.0,8.26,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,6,15,114.5,9.0,2.5,11.5,14.5,80.33,0.0
2018,10,6,6,30,229.0,18.0,2.6,12.0,29.0,205.17,0.0
2018,10,6,6,45,377.0,27.0,2.75,12.5,70.0,358.19,278.07
2018,10,6,7,0,525.0,36.0,2.9,13.0,111.0,490.63,401.36
2018,10,6,7,15,620.5,40.0,3.0,13.45,163.0,596.71,490.26
2018,10,6,7,30,716.0,44.0,3.1,13.9,215.0,706.94,577.49
2018,10,6,7,45,761.0,46.5,3.15,14.4,265.0,773.86,627.57
2018,10,6,8,0,806.0,49.0,3.2,14.9,315.0,830.4,667.71
2018,10,6,8,15,835.5,51.5,3.25,15.4,364.0,881.33,702.15
2018,10,6,8,30,865.0,54.0,3.3,15.9,413.0,930.53,734.23
2018,10,6,8,45,884.5,56.0,3.4,16.4,457.5,966.82,756.76
2018,10,6,9,0,904.0,58.0,3.5,16.9,502.0,1000.09,776.92
2018,10,6,9,15,915.5,60.5,3.5,17.3,541.5,1022.55,788.95
2018,10,6,9,30,927.0,63.0,3.5,17.7,581.0,1041.2,798.43
2018,10,6,9,45,933.0,66.5,3.5,18.1,614.5,1051.53,802.33
2018,10,6,10,0,939.0,70.0,3.5,18.5,648.0,1057.66,803.6
2018,10,6,10,15,946.5,70.5,3.45,18.8,674.5,1057.24,800.56
2018,10,6,10,30,954.0,71.0,3.4,19.1,701.0,1052.62,794.96
2018,10,6,10,45,959.0,71.5,3.35,19.4,721.0,1041.27,785.08
2018,10,6,11,0,964.0,72.0,3.3,19.7,741.0,1025.71,772.65
2018,10,6,11,15,966.0,72.0,3.25,19.9,752.0,1002.56,755.62
2018,10,6,11,30,968.0,72.0,3.2,20.1,763.0,975.46,736.14
2018,10,6,11,45,969.0,72.5,3.2,20.3,767.5,944.17,714.33
2018,10,6,12,0,970.0,73.0,3.2,20.5,772.0,909.19,690.03
2018,10,6,12,15,968.0,73.0,3.25,20.7,767.5,867.67,661.52
2018,10,6,12,30,966.0,73.0,3.3,20.9,763.0,823.02,630.66
2018,10,6,12,45,961.0,73.0,3.35,21.05,750.0,773.26,596.07
2018,10,6,13,0,956.0,73.0,3.4,21.2,737.0,721.06,557.33
2018,10,6,13,15,950.5,72.5,3.5,21.25,717.5,665.85,515.11
2018,10,6,13,30,945.0,72.0,3.6,21.3,698.0,608.74,470.12
2018,10,6,13,45,937.0,71.5,3.7,21.35,671.0,548.73,421.4
2018,10,6,14,0,929.0,71.0,3.8,21.4,644.0,487.61,370.15
2018,10,6,14,15,917.0,69.5,3.9,21.3,610.0,423.21,314.96
2018,10,6,14,30,905.0,68.0,4.0,21.2,576.0,358.78,258.24
2018,10,6,14,45,888.5,66.5,4.1,21.1,536.0,293.4,200.25
2018,10,6,15,0,872.0,65.0,4.2,21.0,496.0,229.1,144.29
2018,10,6,15,15,851.0,62.5,4.2,21.0,451.5,164.74,93.28
2018,10,6,15,30,830.0,60.0,4.2,21.0,407.0,102.57,55.72
2018,10,6,15,45,798.5,57.5,4.3,20.45,359.0,53.69,41.21
2018,10,6,16,0,767.0,55.0,4.4,19.9,311.0,51.14,39.2
2018,10,6,16,15,719.5,51.5,4.45,19.15,261.0,47.64,36.29
2018,10,6,16,30,672.0,48.0,4.5,18.4,211.0,44.21,33.31
2018,10,6,16,45,595.5,43.0,4.5,17.7,162.5,39.36,28.9
2018,10,6,17,0,519.0,38.0,4.5,17.0,114.0,31.93,22.02
2018,10,6,17,15,378.5,29.5,4.5,16.4,73.5,24.56,14.53
2018,10,6,17,30,238.0,21.0,4.5,15.8,33.0,17.5,0.0
2018,10,6,17,45,119.0,10.5,4.5,15.15,16.5,8.26,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.5,9.0,2.35,13.05,14.5,7.08,0.0
2018,10,7,6,30,249.0,18.0,2.4,13.4,29.0,185.15,0.0
2018,10,7,6,45,401.0,26.0,2.45,13.75,70.0,364.35,277.57
2018,10,7,7,0,553.0,34.0,2.5,14.1,111.0,511.19,413.91
2018,10,7,7,15,627.0,39.0,2.5,14.5,160.0,601.5,489.7
2018,10,7,7,30,701.0,44.0,2.5,14.9,209.0,694.8,563.08
2018,10,7,7,45,746.0,47.5,2.55,15.3,259.0,762.66,613.79
2018,10,7,8,0,791.0,51.0,2.6,15.7,309.0,820.34,654.67
2018,10,7,8,15,821.0,53.0,2.55,16.15,357.0,870.42,687.52
2018,10,7,8,30,851.0,55.0,2.5,16.6,405.0,918.88,717.99
2018,10,7,8,45,872.0,57.0,2.5,17.1,450.0,956.27,740.18
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,990.75,759.99
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,1015.66,772.52
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,1036.91,782.57
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,1048.48,786.79
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,1055.98,788.57
2018,10,7,10,15,952.5,64.5,2.35,20.0,668.5,1055.58,785.08
2018,10,7,10,30,960.0,65.0,2.3,20.4,695.0,1050.95,779.11
2018,10,7,10,45,964.5,65.5,2.3,20.8,714.5,1039.08,769.28
2018,10,7,11,0,969.0,66.0,2.3,21.2,734.0,1023.01,756.98
2018,10,7,11,15,971.0,66.0,2.3,21.45,745.0,999.8,740.66
2018,10,7,11,30,973.0,66.0,2.3,21.7,756.0,972.64,721.91
2018,10,7,11,45,973.0,66.0,2.3,22.0,759.5,939.83,699.39
2018,10,7,12,0,973.0,66.0,2.3,22.3,763.0,903.4,674.52
2018,10,7,12,15,970.0,67.0,2.35,22.45,758.5,862.17,647.18
2018,10,7,12,30,967.0,68.0,2.4,22.6,754.0,817.84,617.51
2018,10,7,12,45,962.0,69.0,2.5,22.75,742.0,769.17,584.86
2018,10,7,13,0,957.0,70.0,2.6,22.9,730.0,718.01,548.05
2018,10,7,13,15,950.0,69.5,2.65,22.9,709.5,661.87,505.9
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,604.0,461.12
2018,10,7,13,45,934.5,68.5,2.8,22.9,662.0,543.91,413.29
2018,10,7,14,0,926.0,68.0,2.9,22.9,635.0,482.79,362.9
2018,10,7,14,15,914.0,67.5,2.9,22.8,601.5,419.54,309.14
2018,10,7,14,30,902.0,67.0,2.9,22.7,568.0,356.23,253.88
2018,10,7,14,45,885.5,65.0,2.95,22.6,528.0,290.67,196.43
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,226.21,140.96
2018,10,7,15,15,847.0,61.0,3.0,22.5,443.5,162.39,90.95
2018,10,7,15,30,825.0,59.0,3.0,22.5,399.0,100.87,54.33
2018,10,7,15,45,792.5,56.5,3.0,21.9,351.0,52.82,40.22
2018,10,7,16,0,760.0,54.0,3.0,21.3,303.0,50.25,38.21
2018,10,7,16,15,712.0,50.5,3.05,20.4,253.5,46.74,35.31
2018,10,7,16,30,664.0,47.0,3.1,19.5,204.0,43.3,32.35
2018,10,7,16,45,588.5,41.0,3.1,18.65,156.0,37.61,27.22
2018,10,7,17,0,513.0,35.0,3.1,17.8,108.0,32.03,21.96
2018,10,7,17,15,365.5,26.5,3.1,17.3,68.0,22.05,12.1
2018,10,7,17,30,218.0,18.0,3.1,16.8,28.0,14.91,0.0
2018,10,7,17,45,109.0,9.0,3.15,16.35,14.0,7.08,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,8,6,15,123.5,9.0,3.25,14.75,14.0,0.0,0.0
2018,10,8,6,30,247.0,18.0,3.3,15.1,28.0,184.07,0.0
2018,10,8,6,45,400.0,25.0,3.35,15.4,68.0,363.37,271.68
2018,10,8,7,0,553.0,32.0,3.4,15.7,108.0,509.77,411.65
2018,10,8,7,15,627.0,37.0,3.3,16.15,156.5,599.61,487.59
2018,10,8,7,30,701.0,42.0,3.2,16.6,205.0,692.72,561.01
2018,10,8,7,45,745.5,45.5,3.1,17.0,254.5,759.96,610.98
2018,10,8,8,0,790.0,49.0,3.0,17.4,304.0,816.97,650.76
2018,10,8,8,15,819.0,51.0,2.95,17.85,351.5,866.04,683.14
2018,10,8,8,30,848.0,53.0,2.9,18.3,399.0,913.46,713.14
2018,10,8,8,45,868.5,55.0,2.85,18.75,443.0,950.26,734.82
2018,10,8,9,0,889.0,57.0,2.8,19.2,487.0,984.15,754.07
2018,10,8,9,15,902.5,58.5,2.75,19.6,526.0,1006.95,765.63
2018,10,8,9,30,916.0,60.0,2.7,20.0,565.0,1026.1,774.74
2018,10,8,9,45,927.0,61.0,2.65,20.4,598.5,1038.13,779.16
2018,10,8,10,0,938.0,62.0,2.6,20.8,632.0,1046.13,781.07
2018,10,8,10,15,944.5,63.0,2.5,21.15,658.0,1045.38,777.02
2018,10,8,10,30,951.0,64.0,2.4,21.5,684.0,1040.44,770.49
2018,10,8,10,45,955.5,65.0,2.35,21.85,703.5,1029.28,760.71
2018,10,8,11,0,960.0,66.0,2.3,22.2,723.0,1013.94,748.48
2018,10,8,11,15,962.0,66.0,2.3,22.45,734.0,990.89,732.28
2018,10,8,11,30,964.0,66.0,2.3,22.7,745.0,963.92,713.69
2018,10,8,11,45,964.5,66.0,2.25,22.9,748.5,931.79,691.44
2018,10,8,12,0,965.0,66.0,2.2,23.1,752.0,896.05,666.87
2018,10,8,12,15,962.5,67.0,2.25,23.2,748.0,855.5,640.22
2018,10,8,12,30,960.0,68.0,2.3,23.3,744.0,811.84,611.24
2018,10,8,12,45,953.5,69.0,2.35,23.35,731.5,762.4,578.06
2018,10,8,13,0,947.0,70.0,2.4,23.4,719.0,710.63,540.87
2018,10,8,13,15,941.5,70.0,2.45,23.4,699.5,656.42,500.26
2018,10,8,13,30,936.0,70.0,2.5,23.4,680.0,600.32,456.94
2018,10,8,13,45,927.5,69.0,2.6,23.35,653.0,540.13,409.34
2018,10,8,14,0,919.0,68.0,2.7,23.3,626.0,478.95,359.19
2018,10,8,14,15,907.5,67.0,2.75,23.15,592.5,415.88,305.88
2018,10,8,14,30,896.0,66.0,2.8,23.0,559.0,352.72,250.98
2018,10,8,14,45,880.5,64.5,2.85,22.85,520.0,288.27,194.49
2018,10,8,15,0,865.0,63.0,2.9,22.7,481.0,224.77,139.87
2018,10,8,15,15,843.0,61.0,2.9,22.7,437.0,161.24,90.19
2018,10,8,15,30,821.0,59.0,2.9,22.7,393.0,100.0,53.91
2018,10,8,15,45,789.0,56.5,2.95,22.0,345.5,52.74,40.15
2018,10,8,16,0,757.0,54.0,3.0,21.3,298.0,50.19,38.16
2018,10,8,16,15,707.5,50.0,3.05,20.45,248.5,46.28,34.9
2018,10,8,16,30,658.0,46.0,3.1,19.6,199.0,42.41,31.54
2018,10,8,16,45,578.0,40.5,3.1,18.8,151.0,37.11,26.73
2018,10,8,17,0,498.0,35.0,3.1,18.0,103.0,29.42,19.63
2018,10,8,17,15,349.0,26.5,3.15,17.4,64.5,22.03,11.67
2018,10,8,17,30,200.0,18.0,3.2,16.8,26.0,14.16,0.0
2018,10,8,17,45,100.0,9.0,3.25,16.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,106.5,8.5,0.75,12.25,12.5,0.0,0.0
2018,10,9,6,30,213.0,17.0,0.8,12.8,25.0,160.14,0.0
2018,10,9,6,45,363.5,25.0,0.85,13.3,63.5,346.86,253.1
2018,10,9,7,0,514.0,33.0,0.9,13.8,102.0,480.7,383.27
2018,10,9,7,15,591.5,38.5,0.85,14.35,149.5,572.95,458.2
2018,10,9,7,30,669.0,44.0,0.8,14.9,197.0,668.61,530.19
2018,10,9,7,45,690.5,50.0,0.75,15.5,240.5,717.82,564.2
2018,10,9,8,0,712.0,56.0,0.7,16.1,284.0,765.69,595.32
2018,10,9,8,15,769.0,56.5,0.65,16.75,337.0,837.93,641.1
2018,10,9,8,30,826.0,57.0,0.6,17.4,390.0,898.37,676.42
2018,10,9,8,45,834.0,62.5,0.5,18.05,431.0,927.15,688.73
2018,10,9,9,0,842.0,68.0,0.4,18.7,472.0,952.5,698.79
2018,10,9,9,15,815.5,81.5,0.45,19.2,499.0,962.19,702.5
2018,10,9,9,30,789.0,95.0,0.5,19.7,526.0,954.78,695.75
2018,10,9,9,45,811.5,94.0,0.55,20.15,561.0,975.42,707.3
2018,10,9,10,0,834.0,93.0,0.6,20.6,596.0,992.27,716.07
2018,10,9,10,15,700.0,137.5,0.8,20.85,572.5,908.0,664.63
2018,10,9,10,30,566.0,182.0,1.0,21.1,549.0,811.04,603.91
2018,10,9,10,45,456.5,224.0,1.2,21.35,525.5,725.45,545.63
2018,10,9,11,0,347.0,266.0,1.4,21.6,502.0,626.94,476.13
2018,10,9,11,15,512.5,218.5,1.6,21.55,574.0,742.16,562.14
2018,10,9,11,30,678.0,171.0,1.8,21.5,646.0,834.39,627.92
2018,10,9,11,45,794.5,130.0,2.0,21.5,689.5,861.47,647.03
2018,10,9,12,0,911.0,89.0,2.2,21.5,733.0,875.0,657.69
2018,10,9,12,15,743.5,149.5,2.35,21.3,673.0,776.99,591.85
2018,10,9,12,30,576.0,210.0,2.5,21.1,613.0,662.49,509.14
2018,10,9,12,45,676.5,171.0,2.6,20.9,636.5,672.97,518.85
2018,10,9,13,0,777.0,132.0,2.7,20.7,660.0,662.04,511.65
2018,10,9,13,15,834.0,108.5,2.75,20.4,661.0,630.78,488.11
2018,10,9,13,30,891.0,85.0,2.8,20.1,662.0,588.67,455.36
2018,10,9,13,45,896.0,80.5,2.85,19.85,640.0,534.29,411.39
2018,10,9,14,0,901.0,76.0,2.9,19.6,618.0,477.56,363.89
2018,10,9,14,15,890.0,74.0,2.9,19.35,585.0,414.71,310.01
2018,10,9,14,30,879.0,72.0,2.9,19.1,552.0,351.77,254.57
2018,10,9,14,45,863.5,70.5,2.95,18.8,513.5,288.25,198.2
2018,10,9,15,0,848.0,69.0,3.0,18.5,475.0,225.69,143.68
2018,10,9,15,15,825.0,67.0,3.0,18.5,431.0,158.71,90.5
2018,10,9,15,30,802.0,65.0,3.0,18.5,387.0,97.85,53.82
2018,10,9,15,45,770.0,61.0,3.1,17.85,339.5,55.85,43.6
2018,10,9,16,0,738.0,57.0,3.2,17.2,292.0,52.27,40.67
2018,10,9,16,15,687.5,54.0,3.25,16.65,243.5,49.27,38.1
2018,10,9,16,30,637.0,51.0,3.3,16.1,195.0,46.4,35.51
2018,10,9,16,45,438.0,48.5,3.3,15.6,136.0,39.51,29.17
2018,10,9,17,0,239.0,46.0,3.3,15.1,77.0,34.51,24.21
2018,10,9,17,15,161.0,30.5,3.35,14.5,47.5,23.0,12.02
2018,10,9,17,30,83.0,15.0,3.4,13.9,18.0,11.8,0.0
2018,10,9,17,45,41.5,7.5,3.4,13.3,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,10,6,15,21.5,3.5,0.75,10.25,4.0,0.0,0.0
2018,10,10,6,30,43.0,7.0,0.7,10.7,8.0,35.18,0.0
2018,10,10,6,45,21.5,12.0,0.65,11.2,12.5,30.23,17.4
2018,10,10,7,0,0.0,17.0,0.6,11.7,17.0,12.92,5.23
2018,10,10,7,15,0.0,26.0,0.6,12.25,26.0,19.8,11.36
2018,10,10,7,30,0.0,35.0,0.6,12.8,35.0,26.7,17.44
2018,10,10,7,45,0.0,58.5,0.6,13.3,58.5,45.23,33.41
