Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,8,0,0.0,82.0,0.6,13.8,82.0,67.32,52.15
2018,10,10,8,15,9.0,109.5,0.6,14.45,113.0,102.52,81.93
2018,10,10,8,30,18.0,137.0,0.6,15.1,144.0,138.19,111.34
2018,10,10,8,45,36.5,166.0,0.6,15.7,182.5,204.81,165.42
2018,10,10,9,0,55.0,195.0,0.6,16.3,221.0,255.16,204.81
2018,10,10,9,15,103.5,211.0,0.6,16.75,265.0,319.11,255.2
2018,10,10,9,30,152.0,227.0,0.6,17.2,309.0,407.22,321.83
2018,10,10,9,45,239.0,233.0,0.65,17.65,371.5,523.52,407.95
2018,10,10,10,0,326.0,239.0,0.7,18.1,434.0,613.89,472.34
2018,10,10,10,15,356.5,243.0,0.75,18.4,465.0,642.28,490.98
2018,10,10,10,30,387.0,247.0,0.8,18.7,496.0,668.49,508.66
2018,10,10,10,45,365.0,259.0,0.85,18.95,499.5,649.31,493.6
2018,10,10,11,0,343.0,271.0,0.9,19.2,503.0,628.85,478.19
2018,10,10,11,15,494.0,220.5,1.0,19.35,561.0,726.87,550.13
2018,10,10,11,30,645.0,170.0,1.1,19.5,619.0,803.04,603.91
2018,10,10,11,45,686.0,154.5,1.2,19.6,634.0,797.25,599.91
2018,10,10,12,0,727.0,139.0,1.3,19.7,649.0,785.93,593.19
2018,10,10,12,15,704.0,145.0,1.45,19.7,636.5,740.24,563.27
2018,10,10,12,30,681.0,151.0,1.6,19.7,624.0,693.54,531.07
2018,10,10,12,45,701.5,145.0,1.7,19.75,625.0,665.68,511.5
2018,10,10,13,0,722.0,139.0,1.8,19.8,626.0,633.91,488.21
2018,10,10,13,15,724.5,136.5,1.9,19.7,613.5,590.47,455.71
2018,10,10,13,30,727.0,134.0,2.0,19.6,601.0,544.95,420.56
2018,10,10,13,45,778.0,116.0,2.1,19.5,597.0,508.33,390.68
2018,10,10,14,0,829.0,98.0,2.2,19.4,593.0,465.26,353.91
2018,10,10,14,15,850.0,86.5,2.2,19.2,569.5,409.13,305.35
2018,10,10,14,30,871.0,75.0,2.2,19.0,546.0,351.13,253.52
2018,10,10,14,45,853.0,73.5,2.25,18.8,506.5,287.41,197.36
2018,10,10,15,0,835.0,72.0,2.3,18.6,467.0,221.57,140.61
2018,10,10,15,15,811.0,69.0,2.3,18.6,422.5,158.04,90.48
2018,10,10,15,30,787.0,66.0,2.3,18.6,378.0,97.27,53.9
2018,10,10,15,45,751.5,62.5,2.3,17.9,330.5,56.71,44.36
2018,10,10,16,0,716.0,59.0,2.3,17.2,283.0,53.55,41.81
2018,10,10,16,15,661.5,54.5,2.25,16.6,234.0,49.39,38.22
2018,10,10,16,30,607.0,50.0,2.2,16.0,185.0,41.77,31.42
2018,10,10,16,45,519.5,43.5,2.2,15.4,138.5,36.18,26.24
2018,10,10,17,0,432.0,37.0,2.2,14.8,92.0,30.77,20.92
2018,10,10,17,15,281.0,26.0,2.15,14.2,55.5,21.48,10.12
2018,10,10,17,30,130.0,15.0,2.1,13.6,19.0,11.8,0.0
2018,10,10,17,45,65.0,7.5,2.05,13.05,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,9.55,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,9.9,2.0,1.57,0.0
2018,10,11,6,45,0.0,6.5,0.65,10.25,6.5,4.92,0.0
2018,10,11,7,0,0.0,11.0,0.7,10.6,11.0,8.34,1.39
2018,10,11,7,15,0.0,16.5,0.65,11.1,16.5,12.53,5.15
2018,10,11,7,30,0.0,22.0,0.6,11.6,22.0,16.73,8.89
2018,10,11,7,45,0.0,34.0,0.6,12.1,34.0,25.93,16.91
2018,10,11,8,0,0.0,46.0,0.6,12.6,46.0,35.16,24.84
2018,10,11,8,15,0.0,62.5,0.65,13.2,62.5,47.9,35.65
2018,10,11,8,30,0.0,79.0,0.7,13.8,79.0,61.29,46.82
2018,10,11,8,45,0.0,97.5,0.7,14.4,97.5,77.62,60.29
2018,10,11,9,0,0.0,116.0,0.7,15.0,116.0,94.04,73.6
2018,10,11,9,15,0.0,117.5,0.7,15.45,117.5,94.36,73.48
2018,10,11,9,30,0.0,119.0,0.7,15.9,119.0,94.95,73.64
2018,10,11,9,45,2.5,145.5,0.75,16.35,147.0,121.08,94.8
2018,10,11,10,0,5.0,172.0,0.8,16.8,175.0,147.41,115.74
2018,10,11,10,15,29.0,218.0,0.8,17.15,236.5,234.87,185.58
2018,10,11,10,30,53.0,264.0,0.8,17.5,298.0,306.16,240.38
2018,10,11,10,45,281.0,241.0,0.8,17.85,429.0,546.74,424.97
2018,10,11,11,0,509.0,218.0,0.8,18.2,560.0,755.78,572.03
2018,10,11,11,15,717.0,151.0,0.8,18.4,641.5,873.17,648.9
2018,10,11,11,30,925.0,84.0,0.8,18.6,723.0,947.51,694.59
2018,10,11,11,45,926.0,84.5,0.8,18.8,727.0,917.09,673.17
2018,10,11,12,0,927.0,85.0,0.8,19.0,731.0,883.15,651.02
2018,10,11,12,15,927.5,84.0,0.85,19.1,727.5,843.83,626.38
2018,10,11,12,30,928.0,83.0,0.9,19.2,724.0,801.38,599.4
2018,10,11,12,45,926.0,82.5,0.95,19.3,712.5,754.67,569.16
2018,10,11,13,0,924.0,82.0,1.0,19.4,701.0,705.38,534.21
2018,10,11,13,15,918.0,81.0,1.1,19.4,681.0,650.77,494.95
2018,10,11,13,30,912.0,80.0,1.2,19.4,661.0,594.44,452.81
2018,10,11,13,45,903.0,79.0,1.3,19.4,634.0,535.14,406.65
2018,10,11,14,0,894.0,78.0,1.4,19.4,607.0,474.96,357.86
2018,10,11,14,15,882.5,76.0,1.55,19.25,573.5,412.32,305.6
2018,10,11,14,30,871.0,74.0,1.7,19.1,540.0,349.67,251.47
2018,10,11,14,45,854.0,72.0,1.85,19.0,501.0,285.85,195.57
2018,10,11,15,0,837.0,70.0,2.0,18.9,462.0,219.81,138.83
2018,10,11,15,15,813.0,67.5,2.0,18.9,418.0,156.63,89.16
2018,10,11,15,30,789.0,65.0,2.0,18.9,374.0,96.19,53.07
2018,10,11,15,45,755.0,61.0,2.3,18.25,326.5,55.62,43.35
2018,10,11,16,0,721.0,57.0,2.6,17.6,279.0,52.04,40.41
2018,10,11,16,15,669.0,52.5,2.65,16.8,230.5,47.85,36.82
2018,10,11,16,30,617.0,48.0,2.7,16.0,182.0,43.72,33.12
2018,10,11,16,45,485.5,42.5,2.8,15.2,131.0,35.17,25.32
2018,10,11,17,0,354.0,37.0,2.9,14.4,80.0,30.42,20.53
2018,10,11,17,15,211.0,24.0,2.9,13.8,46.5,19.63,7.78
2018,10,11,17,30,68.0,11.0,2.9,13.2,13.0,8.65,0.0
2018,10,11,17,45,34.0,5.5,2.9,12.65,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,7.0,1.4,11.5,9.5,0.0,0.0
2018,10,12,6,30,163.0,14.0,1.4,11.9,19.0,123.84,0.0
2018,10,12,6,45,325.5,24.5,1.45,12.3,57.0,313.54,209.29
2018,10,12,7,0,488.0,35.0,1.5,12.7,95.0,474.09,380.0
2018,10,12,7,15,573.0,40.5,1.45,13.3,142.5,561.2,454.12
2018,10,12,7,30,658.0,46.0,1.4,13.9,190.0,663.2,533.5
2018,10,12,7,45,709.5,50.5,1.35,14.5,240.0,736.98,587.12
2018,10,12,8,0,761.0,55.0,1.3,15.1,290.0,811.02,637.74
2018,10,12,8,15,794.5,58.0,1.2,15.85,338.0,865.56,670.93
2018,10,12,8,30,828.0,61.0,1.1,16.6,386.0,918.37,701.23
2018,10,12,8,45,852.0,63.5,1.0,17.4,431.0,947.24,714.05
2018,10,12,9,0,876.0,66.0,0.9,18.2,476.0,984.49,731.96
2018,10,12,9,15,894.0,67.0,0.75,18.85,516.0,1010.45,741.1
2018,10,12,9,30,912.0,68.0,0.6,19.5,556.0,1032.9,747.65
2018,10,12,9,45,926.0,68.5,0.5,20.15,590.0,1046.8,749.9
2018,10,12,10,0,940.0,69.0,0.4,20.8,624.0,1056.69,749.87
2018,10,12,10,15,948.0,70.0,0.45,21.15,651.0,1056.98,748.84
2018,10,12,10,30,956.0,71.0,0.5,21.5,678.0,1053.04,745.6
2018,10,12,10,45,961.5,71.5,0.55,21.8,697.5,1041.73,738.27
2018,10,12,11,0,967.0,72.0,0.6,22.1,717.0,1026.23,728.62
2018,10,12,11,15,970.0,72.0,0.8,22.25,728.5,1003.6,718.48
2018,10,12,11,30,973.0,72.0,1.0,22.4,740.0,976.97,705.41
2018,10,12,11,45,974.0,72.5,1.2,22.5,744.0,945.26,688.62
2018,10,12,12,0,975.0,73.0,1.4,22.6,748.0,909.85,668.8
2018,10,12,12,15,974.0,72.5,1.55,22.65,743.5,868.19,643.69
2018,10,12,12,30,973.0,72.0,1.7,22.7,739.0,823.35,615.88
2018,10,12,12,45,970.0,71.5,1.85,22.7,726.5,774.08,584.49
2018,10,12,13,0,967.0,71.0,2.0,22.7,714.0,722.2,548.41
2018,10,12,13,15,962.0,70.0,2.05,22.65,694.0,666.2,506.97
2018,10,12,13,30,957.0,69.0,2.1,22.6,674.0,608.28,462.68
2018,10,12,13,45,949.0,68.0,2.15,22.55,646.5,547.19,414.39
2018,10,12,14,0,941.0,67.0,2.2,22.5,619.0,485.02,363.47
2018,10,12,14,15,929.5,65.5,2.25,22.35,585.0,420.25,308.91
2018,10,12,14,30,918.0,64.0,2.3,22.2,551.0,355.39,252.65
2018,10,12,14,45,902.0,62.5,2.3,22.1,511.0,289.55,194.92
2018,10,12,15,0,886.0,61.0,2.3,22.0,471.0,224.73,139.2
2018,10,12,15,15,863.0,58.5,2.3,22.0,426.0,159.48,88.41
2018,10,12,15,30,840.0,56.0,2.3,22.0,381.0,96.68,51.65
2018,10,12,15,45,806.5,53.0,2.35,21.2,332.5,55.2,42.46
2018,10,12,16,0,773.0,50.0,2.4,20.4,284.0,47.19,35.71
2018,10,12,16,15,721.5,46.0,2.35,19.4,234.0,43.14,32.29
2018,10,12,16,30,670.0,42.0,2.3,18.4,184.0,39.16,28.77
2018,10,12,16,45,585.0,36.5,2.25,17.4,136.5,33.75,23.79
2018,10,12,17,0,500.0,31.0,2.2,16.4,89.0,28.51,18.6
2018,10,12,17,15,333.5,22.5,2.2,15.8,53.0,18.78,5.78
2018,10,12,17,30,167.0,14.0,2.2,15.2,17.0,11.02,0.0
2018,10,12,17,45,83.5,7.0,2.2,14.65,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,6,15,83.0,7.0,0.65,11.45,9.0,0.0,0.0
2018,10,13,6,30,166.0,14.0,0.6,12.0,18.0,126.07,0.0
2018,10,13,6,45,330.0,23.5,0.5,12.5,55.0,314.24,196.31
2018,10,13,7,0,494.0,33.0,0.4,13.0,92.0,465.62,365.99
2018,10,13,7,15,577.5,39.0,0.3,13.5,139.5,563.69,445.56
2018,10,13,7,30,661.0,45.0,0.2,14.0,187.0,664.96,520.54
2018,10,13,7,45,711.0,49.5,0.15,14.55,236.5,737.39,570.63
2018,10,13,8,0,761.0,54.0,0.1,15.1,286.0,810.01,617.93
2018,10,13,8,15,793.0,57.5,0.15,15.6,334.0,863.74,651.56
2018,10,13,8,30,825.0,61.0,0.2,16.1,382.0,915.69,683.04
2018,10,13,8,45,847.5,63.5,0.3,16.65,426.0,942.95,698.67
2018,10,13,9,0,870.0,66.0,0.4,17.2,470.0,978.55,719.95
2018,10,13,9,15,885.0,68.0,0.45,17.65,509.0,1002.68,732.75
2018,10,13,9,30,900.0,70.0,0.5,18.1,548.0,1023.25,743.46
2018,10,13,9,45,911.0,71.5,0.6,18.6,581.0,1035.27,750.03
2018,10,13,10,0,922.0,73.0,0.7,19.1,614.0,1043.31,754.38
2018,10,13,10,15,930.0,75.0,0.75,19.5,641.0,1044.83,753.95
2018,10,13,10,30,938.0,77.0,0.8,19.9,668.0,1042.15,751.18
2018,10,13,10,45,943.0,77.5,0.85,20.3,687.0,1030.45,743.01
2018,10,13,11,0,948.0,78.0,0.9,20.7,706.0,1014.65,732.53
2018,10,13,11,15,951.0,78.5,0.9,20.9,717.5,992.89,717.99
2018,10,13,11,30,954.0,79.0,0.9,21.1,729.0,967.19,701.16
2018,10,13,11,45,954.5,79.5,0.95,21.3,733.0,935.44,681.5
2018,10,13,12,0,955.0,80.0,1.0,21.5,737.0,900.12,659.49
2018,10,13,12,15,954.0,79.5,1.05,21.5,732.5,859.07,634.05
2018,10,13,12,30,953.0,79.0,1.1,21.5,728.0,814.92,606.26
2018,10,13,12,45,949.5,78.5,1.15,21.55,715.5,766.05,574.76
2018,10,13,13,0,946.0,78.0,1.2,21.6,703.0,714.68,538.65
2018,10,13,13,15,940.0,77.5,1.25,21.5,683.0,659.5,498.73
2018,10,13,13,30,934.0,77.0,1.3,21.4,663.0,602.54,456.01
2018,10,13,13,45,925.0,76.0,1.3,21.35,635.5,542.08,408.68
2018,10,13,14,0,916.0,75.0,1.3,21.3,608.0,480.7,358.91
2018,10,13,14,15,903.5,73.5,1.3,21.1,574.0,416.9,305.76
2018,10,13,14,30,891.0,72.0,1.3,20.9,540.0,353.15,251.04
2018,10,13,14,45,873.5,70.0,1.3,20.7,500.0,288.04,194.61
2018,10,13,15,0,856.0,68.0,1.3,20.5,460.0,224.15,140.2
2018,10,13,15,15,831.0,65.0,1.3,20.5,415.0,156.01,87.29
2018,10,13,15,30,806.0,62.0,1.3,20.5,370.0,94.08,50.84
2018,10,13,15,45,770.5,58.5,1.35,19.65,322.0,53.91,41.62
2018,10,13,16,0,735.0,55.0,1.4,18.8,274.0,50.64,38.99
2018,10,13,16,15,681.5,50.5,1.4,17.95,225.0,46.36,35.33
2018,10,13,16,30,628.0,46.0,1.4,17.1,176.0,42.16,31.55
2018,10,13,16,45,538.0,39.5,1.45,16.25,129.5,33.2,23.39
2018,10,13,17,0,448.0,33.0,1.5,15.4,83.0,27.67,17.84
2018,10,13,17,15,281.0,22.0,1.5,14.7,48.0,18.26,3.68
2018,10,13,17,30,114.0,11.0,1.5,14.0,13.0,8.65,0.0
2018,10,13,17,45,57.0,5.5,1.5,13.35,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,10,14,6,15,64.0,6.0,0.25,9.45,7.5,0.0,0.0
2018,10,14,6,30,128.0,12.0,0.2,9.9,15.0,98.28,0.0
2018,10,14,6,45,164.0,23.0,0.15,10.4,36.0,186.68,108.01
2018,10,14,7,0,200.0,34.0,0.1,10.9,57.0,242.65,195.05
2018,10,14,7,15,318.0,42.0,0.1,11.45,99.5,362.75,297.0
2018,10,14,7,30,436.0,50.0,0.1,12.0,142.0,485.71,393.8
2018,10,14,7,45,287.0,79.0,0.1,12.6,146.0,396.25,323.6
2018,10,14,8,0,138.0,108.0,0.1,13.2,150.0,260.63,214.05
2018,10,14,8,15,323.5,106.0,0.1,13.8,225.0,477.43,387.35
2018,10,14,8,30,509.0,104.0,0.1,14.4,300.0,670.26,525.01
2018,10,14,8,45,635.0,97.5,0.15,15.05,370.5,795.64,606.75
2018,10,14,9,0,761.0,91.0,0.2,15.7,441.0,913.37,680.43
2018,10,14,9,15,781.0,95.5,0.25,16.2,481.5,944.86,696.64
2018,10,14,9,30,801.0,100.0,0.3,16.7,522.0,972.98,712.09
2018,10,14,9,45,843.5,95.0,0.3,17.25,564.0,1009.03,731.23
2018,10,14,10,0,886.0,90.0,0.3,17.8,606.0,1027.89,739.35
2018,10,14,10,15,934.5,80.5,0.35,18.3,646.5,1055.97,754.81
2018,10,14,10,30,983.0,71.0,0.4,18.8,687.0,1079.2,767.18
2018,10,14,10,45,989.5,72.5,0.4,19.35,708.0,1069.56,758.39
2018,10,14,11,0,996.0,74.0,0.4,19.9,729.0,1055.53,747.72
2018,10,14,11,15,999.5,74.0,0.4,20.3,741.0,1032.52,732.27
2018,10,14,11,30,1003.0,74.0,0.4,20.7,753.0,1005.38,714.57
2018,10,14,11,45,1004.0,74.0,0.4,21.15,756.5,972.01,693.03
2018,10,14,12,0,1005.0,74.0,0.4,21.6,760.0,934.88,669.25
2018,10,14,12,15,1004.0,73.5,0.45,21.75,755.5,891.97,643.57
2018,10,14,12,30,1003.0,73.0,0.5,21.9,751.0,845.78,615.51
2018,10,14,12,45,1000.5,72.5,0.5,22.05,738.5,795.44,583.47
2018,10,14,13,0,998.0,72.0,0.5,22.2,726.0,742.36,547.06
2018,10,14,13,15,992.5,71.0,0.6,22.15,705.0,684.43,507.5
2018,10,14,13,30,987.0,70.0,0.7,22.1,684.0,624.57,464.7
2018,10,14,13,45,977.5,69.0,0.8,22.05,655.0,561.02,417.18
2018,10,14,14,0,968.0,68.0,0.9,22.0,626.0,496.52,366.64
2018,10,14,14,15,954.0,66.5,1.0,21.8,590.0,429.18,311.92
2018,10,14,14,30,940.0,65.0,1.1,21.6,554.0,362.03,255.24
2018,10,14,14,45,923.0,63.5,1.2,21.4,513.0,294.58,197.25
2018,10,14,15,0,906.0,62.0,1.3,21.2,472.0,228.23,140.97
2018,10,14,15,15,883.0,59.5,1.3,21.2,426.5,161.71,89.53
2018,10,14,15,30,860.0,57.0,1.3,21.2,381.0,97.62,52.33
2018,10,14,15,45,825.5,54.0,1.5,20.2,331.5,55.92,43.27
2018,10,14,16,0,791.0,51.0,1.7,19.2,282.0,48.14,36.74
2018,10,14,16,15,737.5,47.0,1.8,18.05,231.5,44.09,33.29
2018,10,14,16,30,684.0,43.0,1.9,16.9,181.0,40.11,29.73
2018,10,14,16,45,594.0,36.5,1.95,15.75,132.5,33.82,23.92
2018,10,14,17,0,504.0,30.0,2.0,14.6,84.0,27.68,17.73
2018,10,14,17,15,319.0,20.5,2.1,14.1,48.5,17.12,0.65
2018,10,14,17,30,134.0,11.0,2.2,13.6,13.0,8.65,0.0
2018,10,14,17,45,67.0,5.5,2.25,13.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,15,6,15,101.0,7.0,2.45,11.65,9.0,0.0,0.0
2018,10,15,6,30,202.0,14.0,2.5,11.9,18.0,151.39,0.0
2018,10,15,6,45,383.5,22.5,2.55,12.2,56.5,337.77,177.45
2018,10,15,7,0,565.0,31.0,2.6,12.5,95.0,520.12,414.2
2018,10,15,7,15,648.5,36.5,2.6,13.0,144.5,620.18,502.86
2018,10,15,7,30,732.0,42.0,2.6,13.5,194.0,723.14,585.47
2018,10,15,7,45,780.0,45.5,2.65,14.05,245.0,794.44,639.81
2018,10,15,8,0,828.0,49.0,2.7,14.6,296.0,855.7,683.8
2018,10,15,8,15,859.5,52.0,2.6,15.2,345.5,908.91,718.48
2018,10,15,8,30,891.0,55.0,2.5,15.8,395.0,960.41,750.22
2018,10,15,8,45,909.5,57.0,2.4,16.4,439.0,995.26,769.18
2018,10,15,9,0,928.0,59.0,2.3,17.0,483.0,1026.99,785.49
2018,10,15,9,15,941.5,61.0,2.2,17.55,522.5,1050.18,795.8
2018,10,15,9,30,955.0,63.0,2.1,18.1,562.0,1069.56,803.44
2018,10,15,9,45,964.5,64.5,2.0,18.65,595.5,1080.12,805.27
2018,10,15,10,0,974.0,66.0,1.9,19.2,629.0,1086.49,804.53
2018,10,15,10,15,982.0,67.0,1.8,19.7,656.5,1086.39,799.93
2018,10,15,10,30,990.0,68.0,1.7,20.2,684.0,1081.92,792.78
2018,10,15,10,45,995.0,69.0,1.6,20.65,704.0,1070.1,781.34
2018,10,15,11,0,1000.0,70.0,1.5,21.1,724.0,1053.95,767.47
2018,10,15,11,15,1002.5,70.5,1.4,21.5,735.5,1030.55,749.4
2018,10,15,11,30,1005.0,71.0,1.3,21.9,747.0,1003.05,729.01
2018,10,15,11,45,1006.0,71.5,1.2,22.3,751.0,970.23,705.45
2018,10,15,12,0,1007.0,72.0,1.1,22.7,755.0,933.62,679.65
2018,10,15,12,15,1006.0,71.5,1.05,22.9,750.0,890.66,651.2
2018,10,15,12,30,1005.0,71.0,1.0,23.1,745.0,844.42,620.58
2018,10,15,12,45,1002.5,70.0,0.95,23.25,732.5,793.5,586.84
2018,10,15,13,0,1000.0,69.0,0.9,23.4,720.0,739.86,548.9
2018,10,15,13,15,994.0,68.5,0.9,23.35,699.0,682.1,507.52
2018,10,15,13,30,988.0,68.0,0.9,23.3,678.0,622.44,463.35
2018,10,15,13,45,980.0,67.0,0.95,23.25,650.0,559.65,415.66
2018,10,15,14,0,972.0,66.0,1.0,23.2,622.0,495.74,365.07
2018,10,15,14,15,960.0,65.0,1.1,22.95,587.0,429.46,311.13
2018,10,15,14,30,948.0,64.0,1.2,22.7,552.0,363.08,255.06
2018,10,15,14,45,931.5,62.0,1.3,22.45,511.0,294.89,196.58
2018,10,15,15,0,915.0,60.0,1.4,22.2,470.0,227.76,139.8
2018,10,15,15,15,891.5,58.0,1.4,22.2,424.0,161.09,88.44
2018,10,15,15,30,868.0,56.0,1.4,22.2,378.0,96.88,51.47
2018,10,15,15,45,833.5,52.5,1.65,21.05,328.5,54.81,42.17
2018,10,15,16,0,799.0,49.0,1.9,19.9,279.0,46.63,35.3
2018,10,15,16,15,745.5,45.0,1.95,18.7,228.0,42.51,31.8
2018,10,15,16,30,692.0,41.0,2.0,17.5,177.0,38.47,28.18
2018,10,15,16,45,599.5,35.0,2.05,16.25,129.0,32.54,22.69
2018,10,15,17,0,507.0,29.0,2.1,15.0,81.0,26.81,16.74
2018,10,15,17,15,319.0,20.0,2.15,14.45,46.5,16.74,0.0
2018,10,15,17,30,131.0,11.0,2.2,13.9,12.0,8.65,0.0
2018,10,15,17,45,65.5,5.5,2.25,13.3,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,16,6,15,69.0,6.0,0.55,10.65,7.0,0.0,0.0
2018,10,16,6,30,138.0,12.0,0.5,11.1,14.0,105.46,0.0
2018,10,16,6,45,321.5,21.0,0.45,11.6,50.0,300.52,133.15
2018,10,16,7,0,505.0,30.0,0.4,12.1,86.0,472.43,367.72
2018,10,16,7,15,592.0,36.0,0.35,12.8,133.5,573.26,452.43
2018,10,16,7,30,679.0,42.0,0.3,13.5,181.0,677.74,530.83
2018,10,16,7,45,730.5,45.5,0.3,14.25,230.0,750.4,581.98
2018,10,16,8,0,782.0,49.0,0.3,15.0,279.0,823.23,630.14
2018,10,16,8,15,815.5,52.5,0.25,15.55,327.5,868.03,656.35
2018,10,16,8,30,849.0,56.0,0.2,16.1,376.0,921.14,686.97
2018,10,16,8,45,871.0,58.0,0.15,16.7,420.0,958.57,706.03
2018,10,16,9,0,893.0,60.0,0.1,17.3,464.0,993.17,722.99
2018,10,16,9,15,908.0,62.0,0.1,17.85,503.0,1017.44,734.16
2018,10,16,9,30,923.0,64.0,0.1,18.4,542.0,1038.06,743.14
2018,10,16,9,45,933.5,65.5,0.15,19.0,575.0,1049.52,747.35
2018,10,16,10,0,944.0,67.0,0.2,19.6,608.0,1056.92,749.51
2018,10,16,10,15,952.0,67.5,0.2,20.05,634.5,1056.31,746.44
2018,10,16,10,30,960.0,68.0,0.2,20.5,661.0,1051.51,741.17
2018,10,16,10,45,965.5,69.0,0.25,20.95,680.5,1040.61,733.61
2018,10,16,11,0,971.0,70.0,0.3,21.4,700.0,1025.5,723.82
2018,10,16,11,15,972.5,70.5,0.4,21.65,710.5,1001.84,710.76
2018,10,16,11,30,974.0,71.0,0.5,21.9,721.0,974.26,695.42
2018,10,16,11,45,975.0,71.0,0.55,22.2,724.5,941.84,675.76
2018,10,16,12,0,976.0,71.0,0.6,22.5,728.0,905.78,653.73
2018,10,16,12,15,974.0,71.0,0.75,22.55,723.0,863.8,630.18
2018,10,16,12,30,972.0,71.0,0.9,22.6,718.0,818.73,603.89
2018,10,16,12,45,968.5,70.5,1.0,22.7,705.5,769.15,572.98
2018,10,16,13,0,965.0,70.0,1.1,22.8,693.0,717.03,537.4
2018,10,16,13,15,958.5,69.5,1.25,22.75,672.5,660.78,497.81
2018,10,16,13,30,952.0,69.0,1.4,22.7,652.0,602.77,455.05
2018,10,16,13,45,942.5,68.0,1.55,22.65,624.0,541.28,407.73
2018,10,16,14,0,933.0,67.0,1.7,22.6,596.0,478.92,357.58
2018,10,16,14,15,919.0,65.5,1.8,22.35,561.0,413.8,303.42
2018,10,16,14,30,905.0,64.0,1.9,22.1,526.0,348.92,247.66
2018,10,16,14,45,887.0,62.5,2.05,21.9,486.0,283.55,190.79
2018,10,16,15,0,869.0,61.0,2.2,21.7,446.0,219.46,135.99
2018,10,16,15,15,844.0,59.0,2.2,21.7,401.5,155.62,86.49
2018,10,16,15,30,819.0,57.0,2.2,21.7,357.0,89.93,47.36
2018,10,16,15,45,782.0,54.0,2.35,20.65,309.0,50.55,38.55
2018,10,16,16,0,745.0,51.0,2.5,19.6,261.0,47.54,36.13
2018,10,16,16,15,687.5,46.5,2.55,18.6,212.0,43.13,32.33
2018,10,16,16,30,630.0,42.0,2.6,17.6,163.0,38.8,28.41
2018,10,16,16,45,533.5,36.0,2.6,16.6,117.5,33.02,23.0
2018,10,16,17,0,437.0,30.0,2.6,15.6,72.0,25.23,15.11
2018,10,16,17,15,269.5,20.0,2.65,15.05,41.0,16.68,0.0
2018,10,16,17,30,102.0,10.0,2.7,14.5,10.0,7.87,0.0
2018,10,16,17,45,51.0,5.0,2.75,13.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,6,15,54.0,5.5,1.35,10.2,6.0,0.0,0.0
2018,10,17,6,30,108.0,11.0,1.4,10.6,12.0,83.88,0.0
2018,10,17,6,45,272.0,21.5,1.4,11.0,45.0,262.27,90.75
2018,10,17,7,0,436.0,32.0,1.4,11.4,78.0,432.24,342.16
2018,10,17,7,15,527.5,39.0,1.4,11.95,124.0,532.96,432.09
2018,10,17,7,30,619.0,46.0,1.4,12.5,170.0,630.78,510.72
2018,10,17,7,45,674.5,50.5,1.35,13.0,218.5,707.05,568.18
2018,10,17,8,0,730.0,55.0,1.3,13.5,267.0,783.62,622.34
2018,10,17,8,15,766.5,58.0,1.2,14.2,314.0,840.0,658.04
2018,10,17,8,30,803.0,61.0,1.1,14.9,361.0,894.78,690.74
2018,10,17,8,45,828.0,64.0,1.0,15.6,405.0,936.16,712.76
2018,10,17,9,0,853.0,67.0,0.9,16.3,449.0,962.84,724.23
2018,10,17,9,15,871.0,68.5,0.85,16.9,488.0,988.81,736.27
2018,10,17,9,30,889.0,70.0,0.8,17.5,527.0,1011.36,745.86
2018,10,17,9,45,902.5,71.5,0.7,18.1,560.5,1025.62,748.94
2018,10,17,10,0,916.0,73.0,0.6,18.7,594.0,1035.96,749.62
2018,10,17,10,15,925.0,73.5,0.6,19.15,620.5,1036.38,747.15
2018,10,17,10,30,934.0,74.0,0.6,19.6,647.0,1032.7,742.49
2018,10,17,10,45,939.0,75.5,0.55,20.0,666.0,1022.16,732.78
2018,10,17,11,0,944.0,77.0,0.5,20.4,685.0,1007.51,720.87
2018,10,17,11,15,947.5,77.0,0.45,20.6,696.5,985.59,705.28
2018,10,17,11,30,951.0,77.0,0.4,20.8,708.0,959.77,687.54
2018,10,17,11,45,951.5,77.5,0.4,21.05,711.5,928.07,667.27
2018,10,17,12,0,952.0,78.0,0.4,21.3,715.0,892.82,644.84
2018,10,17,12,15,950.5,77.5,0.5,21.35,710.0,851.49,620.86
2018,10,17,12,30,949.0,77.0,0.6,21.4,705.0,807.11,594.47
2018,10,17,12,45,944.5,77.5,0.7,21.5,692.5,758.8,564.74
2018,10,17,13,0,940.0,78.0,0.8,21.6,680.0,708.07,530.15
2018,10,17,13,15,933.5,77.0,0.95,21.55,659.5,652.44,491.45
2018,10,17,13,30,927.0,76.0,1.1,21.5,639.0,595.15,449.61
2018,10,17,13,45,917.5,75.0,1.25,21.45,611.5,534.94,403.54
2018,10,17,14,0,908.0,74.0,1.4,21.4,584.0,473.9,354.64
2018,10,17,14,15,894.5,72.5,1.5,21.2,550.0,410.35,301.79
2018,10,17,14,30,881.0,71.0,1.6,21.0,516.0,346.99,247.33
2018,10,17,14,45,861.5,69.0,1.75,20.8,476.0,282.18,191.12
2018,10,17,15,0,842.0,67.0,1.9,20.6,436.0,215.76,134.63
2018,10,17,15,15,815.5,64.5,1.9,20.6,391.5,152.3,85.38
2018,10,17,15,30,789.0,62.0,1.9,20.6,347.0,91.91,50.12
2018,10,17,15,45,750.0,58.0,2.1,19.7,299.0,53.22,41.04
2018,10,17,16,0,711.0,54.0,2.3,18.8,251.0,49.54,38.01
2018,10,17,16,15,650.5,49.0,2.4,17.85,202.5,44.83,33.91
2018,10,17,16,30,590.0,44.0,2.5,16.9,154.0,40.21,29.69
2018,10,17,16,45,490.0,37.0,2.6,15.9,110.0,30.97,21.23
2018,10,17,17,0,390.0,30.0,2.7,14.9,66.0,25.09,14.71
2018,10,17,17,15,226.0,18.5,2.75,14.35,36.5,15.35,0.0
2018,10,17,17,30,62.0,7.0,2.8,13.8,7.0,5.51,0.0
2018,10,17,17,45,31.0,3.5,2.85,13.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,6,15,48.0,5.0,1.15,11.35,5.5,0.0,0.0
2018,10,18,6,30,96.0,10.0,1.1,11.5,11.0,74.81,0.0
2018,10,18,6,45,254.5,21.0,1.05,11.6,43.0,246.95,52.25
2018,10,18,7,0,413.0,32.0,1.0,11.7,75.0,414.45,324.79
2018,10,18,7,15,507.0,39.5,0.95,12.4,120.0,517.14,416.18
2018,10,18,7,30,601.0,47.0,0.9,13.1,165.0,625.49,501.16
2018,10,18,7,45,620.0,55.0,0.85,13.75,205.5,671.97,535.56
2018,10,18,8,0,639.0,63.0,0.8,14.4,246.0,717.35,566.94
2018,10,18,8,15,688.5,67.0,0.7,15.0,295.0,784.5,610.79
2018,10,18,8,30,738.0,71.0,0.6,15.6,344.0,844.8,647.1
2018,10,18,8,45,789.5,69.5,0.5,16.15,393.0,905.53,681.96
2018,10,18,9,0,841.0,68.0,0.4,16.7,442.0,963.96,713.65
2018,10,18,9,15,859.0,70.5,0.35,17.25,481.0,979.22,717.98
2018,10,18,9,30,877.0,73.0,0.3,17.8,520.0,1002.93,728.31
2018,10,18,9,45,890.5,74.5,0.25,18.35,553.5,1017.04,732.44
2018,10,18,10,0,904.0,76.0,0.2,18.9,587.0,1027.28,734.45
2018,10,18,10,15,913.5,77.0,0.2,19.3,613.5,1028.81,732.83
2018,10,18,10,30,923.0,78.0,0.2,19.7,640.0,1026.26,729.05
2018,10,18,10,45,929.0,79.5,0.2,20.05,659.5,1016.74,721.41
2018,10,18,11,0,935.0,81.0,0.2,20.4,679.0,1003.11,711.58
2018,10,18,11,15,938.0,81.0,0.25,20.65,690.0,980.83,697.97
2018,10,18,11,30,941.0,81.0,0.3,20.9,701.0,954.71,682.23
2018,10,18,11,45,942.0,81.5,0.35,21.1,704.5,923.66,663.61
2018,10,18,12,0,943.0,82.0,0.4,21.3,708.0,889.07,642.73
2018,10,18,12,15,942.0,81.5,0.5,21.4,703.5,848.39,619.0
2018,10,18,12,30,941.0,81.0,0.6,21.5,699.0,804.67,592.88
2018,10,18,12,45,938.0,80.5,0.7,21.6,686.5,756.66,563.26
2018,10,18,13,0,935.0,80.0,0.8,21.7,674.0,706.16,528.75
2018,10,18,13,15,928.5,78.5,0.9,21.7,653.5,650.28,489.26
2018,10,18,13,30,922.0,77.0,1.0,21.7,633.0,592.76,446.88
2018,10,18,13,45,912.0,76.5,1.1,21.65,605.5,533.06,401.06
2018,10,18,14,0,902.0,76.0,1.2,21.6,578.0,472.58,352.61
2018,10,18,14,15,887.5,74.0,1.35,21.45,543.5,408.55,299.85
2018,10,18,14,30,873.0,72.0,1.5,21.3,509.0,344.88,245.48
2018,10,18,14,45,854.0,69.5,1.6,21.15,469.0,280.29,189.52
2018,10,18,15,0,835.0,67.0,1.7,21.0,429.0,214.13,133.35
2018,10,18,15,15,808.0,64.0,1.7,21.0,384.5,150.72,84.29
2018,10,18,15,30,781.0,61.0,1.7,21.0,340.0,90.46,49.15
2018,10,18,15,45,741.5,57.5,1.9,20.15,292.5,52.71,40.53
2018,10,18,16,0,702.0,54.0,2.1,19.3,245.0,49.43,37.83
2018,10,18,16,15,641.0,48.5,2.15,18.35,197.0,44.33,33.38
2018,10,18,16,30,580.0,43.0,2.2,17.4,149.0,39.29,28.78
2018,10,18,16,45,478.0,36.0,2.3,16.45,105.5,30.12,20.37
2018,10,18,17,0,376.0,29.0,2.4,15.5,62.0,24.24,13.56
2018,10,18,17,15,217.0,17.5,2.45,15.0,34.0,13.77,0.0
2018,10,18,17,30,58.0,6.0,2.5,14.5,6.0,4.72,0.0
2018,10,18,17,45,29.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,0.9,11.25,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,11.7,10.0,72.7,0.0
2018,10,19,6,45,252.5,20.0,0.9,12.15,41.0,242.89,9.17
2018,10,19,7,0,411.0,31.0,0.9,12.6,72.0,412.17,319.0
2018,10,19,7,15,506.5,38.5,0.95,13.35,117.0,515.78,413.04
2018,10,19,7,30,602.0,46.0,1.0,14.1,162.0,616.14,492.98
2018,10,19,7,45,659.5,50.5,1.05,14.9,210.0,693.8,551.33
2018,10,19,8,0,717.0,55.0,1.1,15.7,258.0,771.77,606.54
2018,10,19,8,15,755.0,58.5,1.0,16.3,305.0,829.85,643.29
2018,10,19,8,30,793.0,62.0,0.9,16.9,352.0,886.44,677.02
2018,10,19,8,45,819.5,64.5,0.85,17.55,396.0,928.31,700.06
2018,10,19,9,0,846.0,67.0,0.8,18.2,440.0,967.43,720.59
2018,10,19,9,15,864.5,69.0,0.75,18.8,479.0,982.53,725.23
2018,10,19,9,30,883.0,71.0,0.7,19.4,518.0,1006.07,735.5
2018,10,19,9,45,896.5,73.0,0.65,20.0,551.5,1020.83,739.97
2018,10,19,10,0,910.0,75.0,0.6,20.6,585.0,1031.67,742.15
2018,10,19,10,15,919.5,76.0,0.5,21.0,611.5,1033.12,738.01
2018,10,19,10,30,929.0,77.0,0.4,21.4,638.0,1030.48,731.7
2018,10,19,10,45,936.0,77.5,0.35,21.8,657.5,1020.59,722.49
2018,10,19,11,0,943.0,78.0,0.3,22.2,677.0,1006.59,711.15
2018,10,19,11,15,946.5,78.5,0.35,22.35,688.5,985.21,698.5
2018,10,19,11,30,950.0,79.0,0.4,22.5,700.0,959.91,683.62
2018,10,19,11,45,952.0,79.0,0.5,22.7,704.0,928.91,666.16
2018,10,19,12,0,954.0,79.0,0.6,22.9,708.0,894.29,646.26
2018,10,19,12,15,951.5,79.5,0.7,23.0,703.0,853.13,622.09
2018,10,19,12,30,949.0,80.0,0.8,23.1,698.0,808.99,595.51
2018,10,19,12,45,943.5,79.5,0.9,23.2,684.5,758.87,564.3
2018,10,19,13,0,938.0,79.0,1.0,23.3,671.0,706.5,528.31
2018,10,19,13,15,932.0,78.5,1.1,23.3,651.0,651.8,489.42
2018,10,19,13,30,926.0,78.0,1.2,23.3,631.0,595.36,447.62
2018,10,19,13,45,918.0,76.0,1.3,23.3,603.5,535.01,401.19
2018,10,19,14,0,910.0,74.0,1.4,23.3,576.0,473.72,352.04
2018,10,19,14,15,896.5,72.5,1.5,23.2,542.0,410.11,299.36
2018,10,19,14,30,883.0,71.0,1.6,23.1,508.0,346.71,245.14
2018,10,19,14,45,864.0,68.5,1.7,22.95,468.0,281.55,188.97
2018,10,19,15,0,845.0,66.0,1.8,22.8,428.0,214.86,132.66
2018,10,19,15,15,818.0,63.5,1.8,22.8,383.5,151.29,83.8
2018,10,19,15,30,791.0,61.0,1.8,22.8,339.0,90.83,48.93
2018,10,19,15,45,752.0,56.5,2.05,21.9,291.0,52.06,39.66
2018,10,19,16,0,713.0,52.0,2.3,21.0,243.0,47.94,36.25
2018,10,19,16,15,651.5,47.0,2.45,20.15,195.0,43.19,32.1
2018,10,19,16,30,590.0,42.0,2.6,19.3,147.0,38.52,27.83
2018,10,19,16,45,484.5,34.5,2.75,18.5,103.0,28.96,19.1
2018,10,19,17,0,379.0,27.0,2.9,17.7,59.0,22.6,11.59
2018,10,19,17,15,217.5,16.5,2.95,17.1,32.0,12.98,0.0
2018,10,19,17,30,56.0,6.0,3.0,16.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,3.1,15.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
