Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,132.94,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,327.38,144.85
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,460.28,369.85
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,598.61,491.95
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,674.12,555.88
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,749.87,616.23
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,815.49,664.71
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,880.14,709.96
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,910.66,728.51
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,949.39,752.4
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,976.23,767.53
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,999.73,780.1
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,1011.84,784.49
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,1020.1,786.38
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,1020.88,784.15
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,1017.59,779.41
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,1007.1,769.71
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,992.54,757.52
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,970.53,741.18
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,944.67,722.39
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,912.87,699.99
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,877.57,675.18
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,835.31,645.51
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,790.28,613.76
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,733.44,573.14
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,675.88,528.85
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,628.51,491.57
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,577.87,450.51
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,510.63,395.76
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,445.11,340.88
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,382.33,286.98
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,321.13,233.3
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,255.46,176.1
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,193.81,123.58
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,139.77,79.11
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,82.67,43.42
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,44.73,33.72
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,40.84,30.31
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,36.98,26.74
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,30.8,20.89
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,22.85,12.06
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,14.16,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,13.73,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,40.25,8.43
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,42.24,29.02
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,40.64,28.68
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,58.16,44.07
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,75.22,58.86
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,198.88,165.8
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,295.59,246.96
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,413.55,342.05
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,511.79,418.14
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,594.45,478.38
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,651.85,518.74
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,686.91,541.93
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,719.68,563.23
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,738.8,574.82
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,755.09,584.44
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,755.22,582.48
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,752.54,578.77
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,729.35,560.07
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,704.37,540.37
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,695.22,532.94
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,682.64,522.89
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,658.5,505.34
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,631.67,485.7
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,585.79,451.58
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,540.38,417.37
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,482.2,373.35
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,427.86,331.43
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,360.0,278.58
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,308.54,237.72
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,261.99,200.47
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,215.78,163.46
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,196.18,144.61
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,166.09,116.91
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,131.56,86.6
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,86.89,54.59
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,58.21,45.07
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,51.97,39.66
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,42.72,31.36
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,33.5,22.83
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,22.1,10.77
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,11.02,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,44.95,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,136.16,21.32
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,291.35,226.67
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,439.16,351.92
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,511.33,410.02
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,584.63,465.89
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,593.6,470.97
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,591.93,467.66
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,648.03,505.97
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,713.42,548.51
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,712.39,543.87
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,718.18,544.81
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,780.69,583.16
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,831.86,611.9
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,817.08,600.64
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,799.23,588.49
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,815.67,599.1
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,827.64,606.38
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,851.9,623.97
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,863.93,633.51
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,852.92,627.4
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,827.91,612.36
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,774.71,578.61
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,712.86,537.9
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,675.74,512.14
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,635.39,483.02
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,567.94,433.03
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,502.42,383.49
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,462.01,351.58
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,416.81,314.02
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,362.17,267.76
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,306.72,219.57
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,251.57,170.65
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,194.91,121.27
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,138.33,76.86
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,83.07,43.91
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,47.44,35.72
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,49.72,37.7
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,39.05,28.18
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,30.89,20.58
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,20.84,9.24
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,11.02,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,103.9,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,258.9,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,425.65,330.4
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,566.97,457.87
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,653.2,529.07
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,740.49,596.47
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,756.73,607.71
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,769.27,615.09
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,736.26,588.53
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,678.7,543.78
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,789.11,622.96
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,887.81,689.62
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,933.53,717.77
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,970.5,740.03
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,973.88,740.39
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,973.41,738.6
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,970.4,735.14
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,963.31,729.07
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,915.32,695.94
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,854.07,653.66
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,795.98,613.38
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,731.81,567.31
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,694.06,539.64
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,654.84,510.33
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,663.38,517.55
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,656.64,512.43
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,614.41,479.35
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,572.1,444.93
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,506.96,391.85
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,443.01,338.29
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,371.53,278.17
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,303.59,220.41
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,251.94,173.1
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,195.84,123.04
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,137.05,77.27
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,82.53,44.76
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,45.84,34.4
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,45.24,33.85
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,36.71,26.19
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,27.77,17.89
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,19.55,7.61
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,11.02,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,113.49,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,277.02,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,433.26,328.22
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,586.67,464.44
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,671.12,532.41
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,756.89,596.96
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,806.73,632.61
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,864.68,672.13
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,894.28,690.34
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,920.87,706.08
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,946.24,721.12
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,968.25,733.64
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,995.49,748.86
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,1019.03,761.45
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,1017.69,757.68
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,1012.32,751.77
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,972.72,724.2
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,941.14,702.3
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,864.29,650.36
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,781.19,593.62
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,707.32,540.78
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,645.34,494.59
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,646.1,496.41
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,648.52,498.37
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,642.83,494.0
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,627.87,482.37
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,556.21,428.2
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,488.74,376.39
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,452.31,346.84
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,410.21,311.19
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,369.85,274.71
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,320.77,229.36
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,233.05,160.53
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,164.5,109.89
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,133.6,78.65
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,82.59,42.22
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,43.94,32.66
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,40.91,30.02
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,35.53,25.05
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,30.34,19.88
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,19.57,6.65
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,11.02,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,48.56,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,137.2,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,233.19,178.83
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,303.45,252.08
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,389.11,327.43
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,479.22,402.29
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,531.49,444.26
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,583.52,484.36
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,631.91,519.91
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,679.3,553.48
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,820.12,654.7
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,941.4,736.34
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,993.94,767.87
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,1030.37,788.36
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,1016.91,776.04
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,999.61,761.86
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,956.83,730.42
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,899.68,689.33
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,907.58,695.16
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,899.62,689.53
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,891.95,684.31
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,878.76,675.33
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,818.23,633.89
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,757.2,591.59
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,705.57,554.63
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,652.5,514.1
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,597.52,471.08
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,545.13,428.7
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,490.21,383.15
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,434.19,335.16
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,369.63,279.51
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,307.96,225.28
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,246.39,171.19
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,186.08,119.56
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,133.81,77.62
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,80.65,44.23
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,43.01,32.19
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,40.35,29.8
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,35.22,24.98
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,30.37,19.99
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,18.34,4.86
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,8.65,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,7.08,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,209.46,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,401.8,301.97
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,554.03,452.04
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,640.18,526.91
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,727.46,597.74
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,779.11,636.86
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,839.31,680.01
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,881.62,707.74
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,921.75,732.74
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,947.98,747.5
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,970.78,759.57
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,983.9,764.28
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,993.15,766.36
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,995.71,764.98
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,994.3,761.1
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,984.0,751.85
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,969.76,740.21
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,949.64,725.18
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,925.74,707.76
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,895.81,686.31
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,862.41,662.56
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,821.96,635.01
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,778.67,605.21
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,731.19,571.66
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,681.5,533.56
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,627.06,491.3
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,571.15,446.56
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,512.56,398.35
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,453.34,347.98
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,391.03,293.84
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,329.33,238.88
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,264.97,181.62
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,203.4,127.95
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,141.53,79.13
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,83.69,44.03
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,44.39,33.42
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,40.56,30.02
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,35.27,25.08
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,27.74,17.75
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,19.16,3.95
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,10.23,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,205.42,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,398.66,289.39
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,558.39,445.77
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,648.57,520.03
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,739.92,589.63
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,803.4,633.86
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,865.78,674.37
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,899.07,692.53
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,940.28,715.09
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,967.77,728.11
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,992.02,738.75
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,1006.2,742.7
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,1016.56,744.35
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,1018.27,742.46
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,1015.94,738.35
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,1005.46,729.51
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,990.95,718.48
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,968.28,704.1
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,941.84,687.48
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,910.45,667.82
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,875.58,645.87
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,834.45,620.84
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,790.42,593.42
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,741.58,562.24
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,690.5,526.13
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,635.46,486.06
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,578.85,443.16
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,518.2,395.12
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,456.93,344.75
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,394.23,291.71
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,332.03,237.5
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,268.07,181.47
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,205.97,128.04
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,141.57,77.62
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,83.17,42.51
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,42.58,31.77
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,39.06,28.65
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,33.25,23.25
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,27.6,17.46
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,17.08,1.28
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,8.65,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,159.42,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,371.78,259.9
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,528.56,419.42
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,620.14,495.29
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,712.88,566.39
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,776.58,612.36
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,839.29,655.15
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,883.98,683.43
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,914.94,701.45
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,943.42,716.48
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,968.75,728.96
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,982.87,733.75
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,993.29,736.26
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,995.67,735.01
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,994.1,731.51
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,984.65,724.48
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,971.24,715.16
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,950.04,700.49
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,925.11,683.65
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,894.21,663.83
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,859.91,641.73
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,819.21,615.68
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,775.63,587.41
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,728.75,557.05
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,679.54,521.74
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,625.59,481.77
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,570.15,439.12
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,510.5,391.7
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,450.33,341.99
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,388.94,289.58
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,327.99,236.04
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,265.0,180.56
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,201.84,126.04
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,140.24,77.58
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,82.61,42.53
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,41.96,31.25
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,38.06,27.73
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,32.71,22.69
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,27.55,17.21
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,16.65,0.0
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,7.87,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,116.58,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,315.96,214.52
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,478.14,384.49
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,580.5,470.49
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,685.76,552.49
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,757.82,606.92
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,829.38,658.62
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,875.24,690.22
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,928.49,726.14
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,962.85,746.28
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,993.73,763.78
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,1011.93,773.48
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,1026.14,780.66
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,1026.86,778.34
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,1023.51,773.67
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,1010.8,762.4
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,994.19,748.89
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,970.8,732.06
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,943.83,713.04
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,911.06,690.39
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,875.19,665.7
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,810.29,621.36
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,750.81,579.43
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,601.18,469.3
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,461.01,363.09
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,399.57,315.6
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,344.17,271.77
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,339.49,267.36
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,334.9,261.25
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,328.27,251.52
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,309.03,229.67
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,248.59,178.94
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,194.98,135.18
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,144.72,96.06
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,99.71,66.57
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,65.13,51.9
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,54.2,42.19
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,40.16,29.43
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,26.16,16.14
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,15.11,0.0
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,3.93,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,9,6,45,54.5,7.5,1.7,7.0,9.0,0.0,0.0
2018,11,9,7,0,109.0,15.0,1.7,7.1,18.0,96.33,0.0
2018,11,9,7,15,235.5,29.0,1.7,7.75,51.5,269.12,174.05
