Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,8,45,375.5,92.5,1.3,11.3,199.5,520.83,432.32
2018,11,19,9,0,414.0,103.0,1.3,11.9,234.0,573.79,471.8
2018,11,19,9,15,430.0,114.0,1.3,12.55,264.0,604.34,492.92
2018,11,19,9,30,446.0,125.0,1.3,13.2,294.0,633.07,512.27
2018,11,19,9,45,512.0,125.0,1.3,13.85,334.5,694.99,555.6
2018,11,19,10,0,578.0,125.0,1.3,14.5,375.0,764.06,602.47
2018,11,19,10,15,638.5,119.5,1.3,15.05,410.0,810.57,632.33
2018,11,19,10,30,699.0,114.0,1.3,15.6,445.0,852.31,658.57
2018,11,19,10,45,675.5,123.0,1.35,16.1,453.0,826.43,638.76
2018,11,19,11,0,652.0,132.0,1.4,16.6,461.0,798.02,618.07
2018,11,19,11,15,679.5,128.5,1.4,16.9,477.5,800.14,618.69
2018,11,19,11,30,707.0,125.0,1.4,17.2,494.0,798.04,616.16
2018,11,19,11,45,733.5,119.0,1.4,17.5,504.0,787.95,608.26
2018,11,19,12,0,760.0,113.0,1.4,17.8,514.0,773.47,597.52
2018,11,19,12,15,735.5,117.0,1.4,17.9,502.5,726.13,564.19
2018,11,19,12,30,711.0,121.0,1.4,18.0,491.0,677.99,529.02
2018,11,19,12,45,633.0,137.0,1.4,18.15,461.0,604.32,473.65
2018,11,19,13,0,555.0,153.0,1.4,18.3,431.0,527.8,415.54
2018,11,19,13,15,563.5,144.0,1.35,18.25,417.5,491.76,387.56
2018,11,19,13,30,572.0,135.0,1.3,18.2,404.0,460.06,361.62
2018,11,19,13,45,585.5,127.0,1.25,18.2,389.0,423.31,330.96
2018,11,19,14,0,599.0,119.0,1.2,18.2,374.0,384.08,297.35
2018,11,19,14,15,586.0,108.5,1.15,18.05,342.5,330.41,251.98
2018,11,19,14,30,573.0,98.0,1.1,17.9,311.0,277.66,206.4
2018,11,19,14,45,556.5,89.5,1.0,17.7,279.0,226.87,161.91
2018,11,19,15,0,540.0,81.0,0.9,17.5,247.0,177.82,119.39
2018,11,19,15,15,499.5,74.0,0.9,17.5,211.0,128.79,80.33
2018,11,19,15,30,459.0,67.0,0.9,17.5,175.0,84.82,50.67
2018,11,19,15,45,409.0,59.5,0.85,16.05,141.5,47.84,36.57
2018,11,19,16,0,359.0,52.0,0.8,14.6,108.0,39.55,29.09
2018,11,19,16,15,271.0,39.5,0.7,14.35,74.0,30.02,20.01
2018,11,19,16,30,183.0,27.0,0.6,14.1,40.0,20.5,7.68
2018,11,19,16,45,97.0,14.5,0.5,13.8,21.0,11.41,0.0
2018,11,19,17,0,11.0,2.0,0.4,13.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,13.35,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.0,1.85,6.3,2.0,0.0,0.0
2018,11,20,7,0,31.0,4.0,1.8,6.3,4.0,0.0,0.0
2018,11,20,7,15,141.0,17.0,1.85,7.05,27.0,126.16,0.0
2018,11,20,7,30,251.0,30.0,1.9,7.8,50.0,294.58,209.1
2018,11,20,7,45,332.5,41.0,1.9,8.55,84.5,392.51,322.38
2018,11,20,8,0,414.0,52.0,1.9,9.3,119.0,488.13,405.31
2018,11,20,8,15,415.0,64.5,1.95,9.9,148.5,511.0,426.53
2018,11,20,8,30,416.0,77.0,2.0,10.5,178.0,534.5,446.49
2018,11,20,8,45,499.5,80.5,2.0,11.15,222.5,629.83,520.41
2018,11,20,9,0,583.0,84.0,2.0,11.8,267.0,721.14,587.57
2018,11,20,9,15,443.0,107.5,2.05,12.3,256.0,608.21,499.89
2018,11,20,9,30,303.0,131.0,2.1,12.8,245.0,475.11,394.13
2018,11,20,9,45,265.5,145.0,2.1,13.3,251.0,452.76,374.73
2018,11,20,10,0,228.0,159.0,2.1,13.8,257.0,429.04,353.49
2018,11,20,10,15,395.0,148.0,2.15,14.05,329.5,596.88,486.41
2018,11,20,10,30,562.0,137.0,2.2,14.3,402.0,735.97,589.67
2018,11,20,10,45,599.5,132.5,2.25,14.55,424.5,764.55,608.36
2018,11,20,11,0,637.0,128.0,2.3,14.8,447.0,779.43,618.07
2018,11,20,11,15,633.5,132.0,2.35,14.85,455.0,762.14,605.13
2018,11,20,11,30,630.0,136.0,2.4,14.9,463.0,742.28,590.67
2018,11,20,11,45,592.0,148.5,2.4,15.0,457.5,699.3,558.41
2018,11,20,12,0,554.0,161.0,2.4,15.1,452.0,648.37,519.44
2018,11,20,12,15,529.5,167.0,2.4,15.05,443.0,610.21,490.11
2018,11,20,12,30,505.0,173.0,2.4,15.0,434.0,571.81,460.17
2018,11,20,12,45,535.5,160.0,2.45,15.0,431.5,552.54,445.55
2018,11,20,13,0,566.0,147.0,2.5,15.0,429.0,529.28,427.21
2018,11,20,13,15,534.5,147.0,2.45,14.95,405.5,477.9,385.72
2018,11,20,13,30,503.0,147.0,2.4,14.9,382.0,428.28,345.1
2018,11,20,13,45,607.0,117.5,2.4,14.85,385.5,425.81,340.77
2018,11,20,14,0,711.0,88.0,2.4,14.8,389.0,404.53,319.48
2018,11,20,14,15,566.5,103.5,2.35,14.7,332.0,319.38,248.97
2018,11,20,14,30,422.0,119.0,2.3,14.6,275.0,244.15,187.34
2018,11,20,14,45,276.0,121.0,2.25,14.5,219.0,173.35,130.82
2018,11,20,15,0,130.0,123.0,2.2,14.4,163.0,122.79,93.09
2018,11,20,15,15,119.0,105.5,2.2,14.4,138.0,96.79,71.54
2018,11,20,15,30,108.0,88.0,2.2,14.4,113.0,72.7,52.71
2018,11,20,15,45,104.5,72.0,1.95,13.65,92.0,51.99,40.6
2018,11,20,16,0,101.0,56.0,1.7,12.9,71.0,40.97,30.5
2018,11,20,16,15,67.0,39.5,1.7,12.5,48.0,29.26,19.44
2018,11,20,16,30,33.0,23.0,1.7,12.1,25.0,17.42,5.21
2018,11,20,16,45,23.5,12.0,1.7,11.75,13.0,9.44,0.0
2018,11,20,17,0,14.0,1.0,1.7,11.4,1.0,0.0,0.0
2018,11,20,17,15,7.0,0.5,1.7,11.4,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,3.15,11.7,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,3.2,11.7,2.0,0.0,0.0
2018,11,21,7,15,23.0,9.5,3.15,11.75,10.5,25.84,0.0
2018,11,21,7,30,33.0,17.0,3.1,11.8,19.0,52.08,30.99
2018,11,21,7,45,91.5,27.5,3.1,11.85,40.5,133.9,108.27
2018,11,21,8,0,150.0,38.0,3.1,11.9,62.0,224.23,188.07
2018,11,21,8,15,85.5,47.0,3.05,11.9,61.5,137.14,115.02
2018,11,21,8,30,21.0,56.0,3.0,11.9,61.0,71.72,57.18
2018,11,21,8,45,18.5,42.0,2.95,11.95,47.0,51.92,40.24
2018,11,21,9,0,16.0,28.0,2.9,12.0,33.0,37.57,27.77
2018,11,21,9,15,8.0,28.5,2.9,12.1,31.0,30.3,21.03
2018,11,21,9,30,0.0,29.0,2.9,12.2,29.0,22.11,13.49
2018,11,21,9,45,0.0,44.5,2.85,12.3,44.5,34.02,23.71
2018,11,21,10,0,0.0,60.0,2.8,12.4,60.0,45.98,33.89
2018,11,21,10,15,0.5,83.5,2.9,12.55,83.5,64.99,50.02
2018,11,21,10,30,1.0,107.0,3.0,12.7,107.0,86.4,68.05
2018,11,21,10,45,2.5,128.0,3.05,12.85,129.0,106.89,85.2
2018,11,21,11,0,4.0,149.0,3.1,13.0,151.0,127.58,102.38
2018,11,21,11,15,2.5,127.5,3.1,13.1,129.0,105.0,83.31
2018,11,21,11,30,1.0,106.0,3.1,13.2,107.0,84.07,65.64
2018,11,21,11,45,3.5,115.5,3.1,13.3,117.5,94.25,74.25
2018,11,21,12,0,6.0,125.0,3.1,13.4,128.0,104.26,82.66
2018,11,21,12,15,5.0,131.0,3.0,13.35,133.5,108.28,85.97
2018,11,21,12,30,4.0,137.0,2.9,13.3,139.0,112.34,89.34
2018,11,21,12,45,2.5,119.0,2.8,13.3,120.0,95.36,75.15
2018,11,21,13,0,1.0,101.0,2.7,13.3,101.0,79.11,61.53
2018,11,21,13,15,7.5,117.0,2.55,13.3,120.0,96.16,76.07
2018,11,21,13,30,14.0,133.0,2.4,13.3,139.0,112.58,89.92
2018,11,21,13,45,129.0,118.5,2.3,13.35,173.0,168.44,136.79
2018,11,21,14,0,244.0,104.0,2.2,13.4,207.0,202.94,163.54
2018,11,21,14,15,496.0,80.0,2.05,13.3,268.5,272.02,213.95
2018,11,21,14,30,748.0,56.0,1.9,13.2,330.0,297.01,223.03
2018,11,21,14,45,744.0,55.5,1.75,13.1,304.5,247.54,176.12
2018,11,21,15,0,740.0,55.0,1.6,13.0,279.0,197.68,130.01
2018,11,21,15,15,488.0,56.5,1.6,13.0,195.5,114.27,70.14
2018,11,21,15,30,236.0,58.0,1.6,13.0,112.0,61.52,39.05
2018,11,21,15,45,151.0,46.5,1.3,12.4,78.5,35.12,25.8
2018,11,21,16,0,66.0,35.0,1.0,11.8,45.0,27.07,18.37
2018,11,21,16,15,101.5,26.0,1.0,11.3,35.5,19.98,11.54
2018,11,21,16,30,137.0,17.0,1.0,10.8,26.0,13.07,2.11
2018,11,21,16,45,79.0,10.0,1.05,10.3,14.0,7.87,0.0
2018,11,21,17,0,21.0,3.0,1.1,9.8,2.0,0.0,0.0
2018,11,21,17,15,10.5,1.5,1.15,9.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,6,45,14.0,2.0,1.55,9.6,1.5,0.0,0.0
2018,11,22,7,0,28.0,4.0,1.5,9.6,3.0,0.0,0.0
2018,11,22,7,15,186.5,14.5,1.55,9.9,26.5,160.15,0.0
2018,11,22,7,30,345.0,25.0,1.6,10.2,50.0,364.88,230.55
2018,11,22,7,45,417.0,30.0,1.65,10.45,80.5,453.55,363.93
2018,11,22,8,0,489.0,35.0,1.7,10.7,111.0,524.68,429.37
2018,11,22,8,15,272.5,45.5,1.85,10.9,90.0,347.84,292.77
2018,11,22,8,30,56.0,56.0,2.0,11.1,69.0,120.4,100.09
2018,11,22,8,45,36.0,60.5,2.1,11.3,69.5,89.39,73.35
2018,11,22,9,0,16.0,65.0,2.2,11.5,70.0,73.7,58.91
2018,11,22,9,15,41.5,70.0,2.35,11.7,85.0,102.81,85.02
2018,11,22,9,30,67.0,75.0,2.5,11.9,100.0,147.9,124.2
2018,11,22,9,45,101.5,121.0,2.6,12.15,162.0,237.3,199.55
2018,11,22,10,0,136.0,167.0,2.7,12.4,224.0,327.48,273.28
2018,11,22,10,15,102.0,174.0,2.85,12.6,218.5,297.55,246.76
2018,11,22,10,30,68.0,181.0,3.0,12.8,213.0,246.69,203.65
2018,11,22,10,45,35.0,151.5,3.15,13.0,168.0,176.05,144.04
2018,11,22,11,0,2.0,122.0,3.3,13.2,123.0,100.16,79.25
2018,11,22,11,15,21.5,151.5,3.4,13.25,162.5,158.52,128.76
2018,11,22,11,30,41.0,181.0,3.5,13.3,202.0,205.24,167.78
2018,11,22,11,45,25.5,168.0,3.6,13.3,181.0,174.89,142.03
2018,11,22,12,0,10.0,155.0,3.7,13.3,160.0,134.68,108.15
2018,11,22,12,15,5.0,130.5,3.75,13.25,133.0,107.92,85.73
2018,11,22,12,30,0.0,106.0,3.8,13.2,106.0,82.76,64.53
2018,11,22,12,45,1.0,100.5,3.9,13.1,101.0,78.8,61.31
2018,11,22,13,0,2.0,95.0,4.0,13.0,96.0,74.83,58.06
2018,11,22,13,15,1.0,72.0,4.05,12.95,72.5,55.87,42.06
2018,11,22,13,30,0.0,49.0,4.1,12.9,49.0,37.51,26.47
2018,11,22,13,45,0.0,57.0,4.15,12.8,57.0,43.67,31.8
2018,11,22,14,0,0.0,65.0,4.2,12.7,65.0,49.84,37.15
2018,11,22,14,15,1.5,52.5,4.25,12.55,53.0,40.74,29.42
2018,11,22,14,30,3.0,40.0,4.3,12.4,41.0,31.5,21.49
2018,11,22,14,45,4.0,59.0,4.35,12.3,60.5,46.22,34.15
2018,11,22,15,0,5.0,78.0,4.4,12.2,80.0,60.62,46.49
2018,11,22,15,15,4.0,78.0,4.4,12.2,79.5,59.66,45.66
2018,11,22,15,30,3.0,78.0,4.4,12.2,79.0,58.21,44.35
2018,11,22,15,45,1.5,61.0,4.4,11.9,61.5,44.99,34.6
2018,11,22,16,0,0.0,44.0,4.4,11.6,44.0,32.89,23.45
2018,11,22,16,15,4.5,31.0,4.4,11.6,31.5,23.37,14.32
2018,11,22,16,30,9.0,18.0,4.4,11.6,19.0,13.93,2.07
2018,11,22,16,45,9.0,10.0,4.4,11.55,10.5,7.87,0.0
2018,11,22,17,0,9.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,11.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.45,10.55,2.0,1.57,0.0
2018,11,23,7,30,0.0,4.0,2.5,10.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.5,2.55,10.85,5.5,4.16,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.0,7.0,5.3,0.0
2018,11,23,8,15,0.0,8.5,2.7,11.15,8.5,6.44,0.0
2018,11,23,8,30,0.0,10.0,2.8,11.3,10.0,7.58,0.93
2018,11,23,8,45,0.0,11.0,2.85,11.5,11.0,8.35,1.61
2018,11,23,9,0,0.0,12.0,2.9,11.7,12.0,9.11,2.27
2018,11,23,9,15,0.0,14.0,3.0,11.9,14.0,10.64,3.59
2018,11,23,9,30,0.0,16.0,3.1,12.1,16.0,12.17,4.9
2018,11,23,9,45,0.0,17.0,3.2,12.3,17.0,12.94,5.54
2018,11,23,10,0,0.0,18.0,3.3,12.5,18.0,13.71,6.18
2018,11,23,10,15,0.0,37.0,3.35,12.6,37.0,28.27,18.66
2018,11,23,10,30,0.0,56.0,3.4,12.7,56.0,42.9,31.12
2018,11,23,10,45,0.0,64.5,3.5,12.8,64.5,49.48,36.65
2018,11,23,11,0,0.0,73.0,3.6,12.9,73.0,56.06,42.17
2018,11,23,11,15,10.5,68.0,3.7,12.95,73.5,66.1,51.13
2018,11,23,11,30,21.0,63.0,3.8,13.0,74.0,70.39,55.16
2018,11,23,11,45,21.0,76.5,3.85,13.05,87.5,81.61,64.53
2018,11,23,12,0,21.0,90.0,3.9,13.1,101.0,92.84,73.88
2018,11,23,12,15,10.5,74.5,3.95,13.15,80.0,69.71,53.95
2018,11,23,12,30,0.0,59.0,4.0,13.2,59.0,45.25,32.89
2018,11,23,12,45,35.5,92.5,4.0,13.25,110.0,101.42,81.35
2018,11,23,13,0,71.0,126.0,4.0,13.3,161.0,163.34,133.64
2018,11,23,13,15,112.5,156.0,4.0,13.3,209.0,211.62,173.81
2018,11,23,13,30,154.0,186.0,4.0,13.3,257.0,254.57,208.73
2018,11,23,13,45,118.5,138.0,4.0,13.3,190.5,181.55,147.77
2018,11,23,14,0,83.0,90.0,4.0,13.3,124.0,114.8,91.6
2018,11,23,14,15,47.0,85.0,4.0,13.3,104.0,85.96,67.16
2018,11,23,14,30,11.0,80.0,4.0,13.3,84.0,65.01,49.87
2018,11,23,14,45,16.5,63.5,4.0,13.25,69.0,54.43,40.62
2018,11,23,15,0,22.0,47.0,4.0,13.2,54.0,41.32,29.05
2018,11,23,15,15,149.5,47.5,4.0,13.2,82.5,60.64,39.82
2018,11,23,15,30,277.0,48.0,4.0,13.2,111.0,57.84,34.25
2018,11,23,15,45,175.5,37.5,4.0,13.1,74.5,28.43,19.71
2018,11,23,16,0,74.0,27.0,4.0,13.0,38.0,20.74,12.61
2018,11,23,16,15,42.5,17.5,4.0,13.0,23.5,13.57,5.86
2018,11,23,16,30,11.0,8.0,4.0,13.0,9.0,6.52,0.0
2018,11,23,16,45,11.0,5.0,3.95,12.95,5.5,3.93,0.0
2018,11,23,17,0,11.0,2.0,3.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.15,9.75,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.2,9.7,2.0,0.0,0.0
2018,11,24,7,15,125.0,13.0,2.25,9.95,19.5,109.63,0.0
2018,11,24,7,30,220.0,23.0,2.3,10.2,37.0,253.96,134.45
2018,11,24,7,45,304.5,34.5,2.4,10.45,70.5,360.92,291.1
2018,11,24,8,0,389.0,46.0,2.5,10.7,104.0,457.52,378.78
2018,11,24,8,15,536.0,44.5,2.5,10.95,151.5,598.96,494.71
2018,11,24,8,30,683.0,43.0,2.5,11.2,199.0,735.79,601.36
2018,11,24,8,45,727.5,45.5,2.55,11.4,239.0,791.51,643.52
2018,11,24,9,0,772.0,48.0,2.6,11.6,279.0,845.59,683.27
2018,11,24,9,15,796.0,50.5,2.6,12.0,314.5,866.49,696.62
2018,11,24,9,30,820.0,53.0,2.6,12.4,350.0,895.33,715.4
2018,11,24,9,45,836.0,55.0,2.6,12.75,380.5,912.48,725.4
2018,11,24,10,0,852.0,57.0,2.6,13.1,411.0,926.27,732.95
2018,11,24,10,15,779.0,77.5,2.6,13.45,416.0,886.45,702.37
2018,11,24,10,30,706.0,98.0,2.6,13.8,421.0,837.55,665.73
2018,11,24,10,45,704.5,103.5,2.55,14.2,436.5,829.23,658.0
2018,11,24,11,0,703.0,109.0,2.5,14.6,452.0,817.82,647.82
2018,11,24,11,15,802.5,86.5,2.5,14.75,486.0,855.51,674.08
2018,11,24,11,30,902.0,64.0,2.5,14.9,520.0,880.89,690.99
2018,11,24,11,45,796.0,92.5,2.5,15.1,497.0,805.5,636.16
2018,11,24,12,0,690.0,121.0,2.5,15.3,474.0,725.98,578.41
2018,11,24,12,15,679.0,121.0,2.5,15.35,466.5,687.57,550.36
2018,11,24,12,30,668.0,121.0,2.5,15.4,459.0,647.7,519.72
2018,11,24,12,45,660.5,119.5,2.5,15.45,447.5,607.49,488.43
2018,11,24,13,0,653.0,118.0,2.5,15.5,436.0,566.03,455.59
2018,11,24,13,15,730.0,95.5,2.55,15.45,438.5,552.49,444.47
2018,11,24,13,30,807.0,73.0,2.6,15.4,441.0,528.92,424.21
2018,11,24,13,45,649.5,100.5,2.65,15.3,386.0,433.17,346.52
2018,11,24,14,0,492.0,128.0,2.7,15.2,331.0,343.57,273.48
2018,11,24,14,15,331.5,137.5,2.75,15.05,270.0,250.54,197.9
2018,11,24,14,30,171.0,147.0,2.8,14.9,209.0,178.73,140.47
2018,11,24,14,45,182.5,131.5,2.85,14.7,191.5,155.59,119.67
2018,11,24,15,0,194.0,116.0,2.9,14.5,174.0,134.38,100.27
2018,11,24,15,15,260.5,94.0,2.9,14.5,160.0,110.45,76.71
2018,11,24,15,30,327.0,72.0,2.9,14.5,146.0,80.06,50.96
2018,11,24,15,45,394.0,56.5,3.05,13.55,127.0,46.93,36.04
2018,11,24,16,0,461.0,41.0,3.2,12.6,108.0,34.01,24.29
2018,11,24,16,15,376.5,32.5,3.25,12.2,75.0,27.0,17.23
2018,11,24,16,30,292.0,24.0,3.3,11.8,42.0,20.04,3.87
2018,11,24,16,45,156.0,13.5,3.35,11.4,22.0,10.62,0.0
2018,11,24,17,0,20.0,3.0,3.4,11.0,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.4,10.85,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,8.4,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,8.4,2.0,0.0,0.0
2018,11,25,7,15,173.5,13.0,1.05,8.7,22.5,147.99,0.0
2018,11,25,7,30,320.0,23.0,1.0,9.0,43.0,334.07,151.65
2018,11,25,7,45,436.5,29.0,0.95,9.35,79.5,455.46,358.55
2018,11,25,8,0,553.0,35.0,0.9,9.7,116.0,579.4,465.52
2018,11,25,8,15,621.5,39.5,0.8,10.1,157.5,661.07,529.83
2018,11,25,8,30,690.0,44.0,0.7,10.5,199.0,742.97,589.98
2018,11,25,8,45,729.5,47.0,0.65,10.95,238.5,794.9,625.8
2018,11,25,9,0,769.0,50.0,0.6,11.4,278.0,844.97,658.53
2018,11,25,9,15,795.0,52.0,0.55,11.95,313.5,878.14,677.83
2018,11,25,9,30,821.0,54.0,0.5,12.5,349.0,897.22,686.99
2018,11,25,9,45,839.0,56.0,0.45,13.0,380.0,916.33,696.08
2018,11,25,10,0,857.0,58.0,0.4,13.5,411.0,932.07,702.69
2018,11,25,10,15,869.0,59.5,0.45,13.8,436.0,937.67,705.36
2018,11,25,10,30,881.0,61.0,0.5,14.1,461.0,939.59,705.87
2018,11,25,10,45,885.5,62.5,0.6,14.4,478.0,930.62,700.51
2018,11,25,11,0,890.0,64.0,0.7,14.7,495.0,918.03,692.96
2018,11,25,11,15,894.5,65.0,0.75,14.8,506.5,901.17,682.13
2018,11,25,11,30,899.0,66.0,0.8,14.9,518.0,880.74,669.01
2018,11,25,11,45,903.5,65.5,0.85,15.05,522.5,854.9,652.17
2018,11,25,12,0,908.0,65.0,0.9,15.2,527.0,825.66,633.01
2018,11,25,12,15,901.0,66.5,0.9,15.25,522.0,786.61,606.46
2018,11,25,12,30,894.0,68.0,0.9,15.3,517.0,745.15,578.16
2018,11,25,12,45,833.5,79.5,0.85,15.35,491.0,681.82,532.52
2018,11,25,13,0,773.0,91.0,0.8,15.4,465.0,613.51,481.01
2018,11,25,13,15,762.0,88.5,0.85,15.5,445.5,563.32,443.14
2018,11,25,13,30,751.0,86.0,0.9,15.6,426.0,512.41,403.27
2018,11,25,13,45,749.5,82.5,0.95,15.65,406.0,464.72,364.49
2018,11,25,14,0,748.0,79.0,1.0,15.7,386.0,415.77,323.22
2018,11,25,14,15,675.0,83.5,1.05,15.65,344.5,345.75,265.26
2018,11,25,14,30,602.0,88.0,1.1,15.6,303.0,282.75,212.24
2018,11,25,14,45,518.0,89.5,1.15,15.55,261.0,221.69,161.17
2018,11,25,15,0,434.0,91.0,1.2,15.5,219.0,166.3,115.85
2018,11,25,15,15,356.0,84.5,1.2,15.5,179.5,119.16,79.21
2018,11,25,15,30,278.0,78.0,1.2,15.5,140.0,81.46,53.45
2018,11,25,15,45,245.5,64.0,1.15,14.7,110.5,48.62,37.35
2018,11,25,16,0,213.0,50.0,1.1,13.9,81.0,37.19,26.93
2018,11,25,16,15,165.5,36.0,1.2,13.5,55.0,27.0,17.09
2018,11,25,16,30,118.0,22.0,1.3,13.1,29.0,16.65,1.54
2018,11,25,16,45,71.5,12.5,1.4,12.75,15.5,9.83,0.0
2018,11,25,17,0,25.0,3.0,1.5,12.4,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.55,12.3,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,26,6,45,10.5,1.5,1.6,8.6,1.0,0.0,0.0
2018,11,26,7,0,21.0,3.0,1.6,8.6,2.0,0.0,0.0
2018,11,26,7,15,24.5,11.0,1.65,8.95,11.5,28.08,0.0
2018,11,26,7,30,28.0,19.0,1.7,9.3,21.0,53.8,15.2
2018,11,26,7,45,29.5,35.0,1.75,9.65,38.0,70.75,53.02
2018,11,26,8,0,31.0,51.0,1.8,10.0,55.0,91.09,72.78
2018,11,26,8,15,44.5,67.5,1.8,10.3,76.0,122.03,100.62
2018,11,26,8,30,58.0,84.0,1.8,10.6,97.0,152.75,127.8
2018,11,26,8,45,91.0,100.5,1.8,10.95,125.0,220.73,186.26
2018,11,26,9,0,124.0,117.0,1.8,11.3,153.0,271.21,228.92
2018,11,26,9,15,88.5,127.0,1.7,11.65,154.5,245.01,205.18
2018,11,26,9,30,53.0,137.0,1.6,12.0,156.0,197.86,164.3
2018,11,26,9,45,80.5,148.5,1.5,12.4,180.0,234.7,195.36
2018,11,26,10,0,108.0,160.0,1.4,12.8,204.0,292.6,242.3
2018,11,26,10,15,191.5,172.0,1.3,13.3,256.0,383.71,316.08
2018,11,26,10,30,275.0,184.0,1.2,13.8,308.0,494.74,401.46
2018,11,26,10,45,254.5,193.5,1.1,14.35,312.0,478.37,385.33
2018,11,26,11,0,234.0,203.0,1.0,14.9,316.0,461.44,370.03
2018,11,26,11,15,181.0,213.0,0.95,15.15,301.5,394.67,316.92
2018,11,26,11,30,128.0,223.0,0.9,15.4,287.0,351.11,281.31
2018,11,26,11,45,82.0,206.0,0.9,15.65,247.0,265.8,213.44
2018,11,26,12,0,36.0,189.0,0.9,15.9,207.0,204.37,163.35
2018,11,26,12,15,137.0,195.0,0.85,15.85,263.5,302.09,243.7
2018,11,26,12,30,238.0,201.0,0.8,15.8,320.0,390.14,312.64
2018,11,26,12,45,333.0,186.5,0.7,15.7,349.0,425.95,339.92
2018,11,26,13,0,428.0,172.0,0.6,15.6,378.0,467.66,370.53
2018,11,26,13,15,584.0,129.5,0.6,15.4,399.5,500.35,394.85
2018,11,26,13,30,740.0,87.0,0.6,15.2,421.0,508.09,399.04
2018,11,26,13,45,615.5,106.5,0.55,15.0,374.0,423.63,332.08
2018,11,26,14,0,491.0,126.0,0.5,14.8,327.0,342.7,268.01
2018,11,26,14,15,395.0,130.5,0.55,14.6,284.0,277.46,215.86
2018,11,26,14,30,299.0,135.0,0.6,14.4,241.0,215.98,166.46
2018,11,26,14,45,262.0,118.0,0.6,14.25,204.0,170.36,128.42
2018,11,26,15,0,225.0,101.0,0.6,14.1,167.0,129.6,94.61
2018,11,26,15,15,200.0,85.5,0.6,14.1,138.0,96.68,67.66
2018,11,26,15,30,175.0,70.0,0.6,14.1,109.0,67.34,45.42
2018,11,26,15,45,228.5,58.5,0.8,13.6,98.0,45.11,34.44
2018,11,26,16,0,282.0,47.0,1.0,13.1,87.0,35.5,25.54
2018,11,26,16,15,193.0,33.5,1.05,12.85,56.5,25.33,15.67
2018,11,26,16,30,104.0,20.0,1.1,12.6,26.0,15.15,0.26
2018,11,26,16,45,54.0,10.0,1.1,12.35,13.0,7.87,0.0
2018,11,26,17,0,4.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,26,17,15,2.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,9.85,1.5,1.18,0.0
2018,11,27,7,30,0.0,3.0,2.5,10.1,3.0,2.27,0.0
2018,11,27,7,45,0.0,6.0,2.6,10.4,6.0,4.54,0.0
2018,11,27,8,0,0.0,9.0,2.7,10.7,9.0,6.82,0.13
2018,11,27,8,15,0.0,10.5,2.8,10.9,10.5,7.96,1.2
2018,11,27,8,30,0.0,12.0,2.9,11.1,12.0,9.1,2.24
2018,11,27,8,45,0.0,21.0,3.0,11.35,21.0,15.97,8.24
2018,11,27,9,0,0.0,30.0,3.1,11.6,30.0,22.86,14.22
2018,11,27,9,15,0.0,43.0,3.2,11.7,43.0,32.85,22.86
2018,11,27,9,30,0.0,56.0,3.3,11.8,56.0,42.87,31.46
2018,11,27,9,45,0.0,37.5,3.35,11.95,37.5,28.63,19.12
2018,11,27,10,0,0.0,19.0,3.4,12.1,19.0,14.47,6.86
2018,11,27,10,15,0.0,21.5,3.4,12.15,21.5,16.39,8.49
2018,11,27,10,30,0.0,24.0,3.4,12.2,24.0,18.31,10.12
2018,11,27,10,45,0.0,29.0,3.45,12.3,29.0,22.15,13.39
2018,11,27,11,0,0.0,34.0,3.5,12.4,34.0,25.99,16.65
2018,11,27,11,15,0.0,47.0,3.45,12.4,47.0,35.98,25.18
2018,11,27,11,30,0.0,60.0,3.4,12.4,60.0,46.01,33.7
2018,11,27,11,45,0.5,74.5,3.4,12.45,75.0,57.65,43.59
2018,11,27,12,0,1.0,89.0,3.4,12.5,90.0,69.48,53.6
2018,11,27,12,15,1.0,78.5,3.2,12.6,79.0,61.1,46.49
2018,11,27,12,30,1.0,68.0,3.0,12.7,68.0,52.93,39.56
2018,11,27,12,45,0.5,54.5,2.8,12.75,54.5,42.11,30.37
2018,11,27,13,0,0.0,41.0,2.6,12.8,41.0,31.36,21.22
2018,11,27,13,15,0.5,55.5,2.45,12.8,55.5,42.82,31.04
2018,11,27,13,30,1.0,70.0,2.3,12.8,70.0,54.26,40.84
2018,11,27,13,45,11.0,73.0,2.15,12.8,77.5,61.45,47.06
2018,11,27,14,0,21.0,76.0,2.0,12.8,85.0,70.44,54.65
2018,11,27,14,15,21.0,89.5,1.9,12.75,97.5,80.18,62.83
2018,11,27,14,30,21.0,103.0,1.8,12.7,110.0,89.58,70.68
2018,11,27,14,45,13.0,85.0,1.7,12.65,89.0,68.77,53.1
2018,11,27,15,0,5.0,67.0,1.6,12.6,68.0,52.33,39.32
2018,11,27,15,15,2.5,40.0,1.6,12.6,40.5,30.89,20.96
2018,11,27,15,30,0.0,13.0,1.6,12.6,13.0,9.86,2.87
2018,11,27,15,45,0.0,10.5,1.4,12.35,10.5,7.96,1.48
2018,11,27,16,0,0.0,8.0,1.2,12.1,8.0,6.06,0.0
2018,11,27,16,15,0.0,6.0,1.15,11.95,6.0,4.54,0.0
2018,11,27,16,30,0.0,4.0,1.1,11.8,4.0,3.02,0.0
2018,11,27,16,45,0.0,2.0,1.0,11.6,2.0,1.57,0.0
2018,11,27,17,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,28,7,15,0.0,4.5,1.3,10.35,4.5,3.54,0.0
2018,11,28,7,30,0.0,9.0,1.3,10.6,9.0,6.83,0.0
2018,11,28,7,45,182.5,23.5,1.3,10.85,48.5,231.28,181.6
2018,11,28,8,0,365.0,38.0,1.3,11.1,88.0,425.6,348.14
2018,11,28,8,15,378.0,43.5,1.4,11.25,110.5,451.97,373.65
2018,11,28,8,30,391.0,49.0,1.5,11.4,133.0,477.48,397.06
2018,11,28,8,45,195.5,63.0,1.55,11.6,105.0,280.24,237.51
2018,11,28,9,0,0.0,77.0,1.6,11.8,77.0,64.35,49.74
2018,11,28,9,15,19.5,102.5,1.6,12.0,109.5,109.65,89.56
2018,11,28,9,30,39.0,128.0,1.6,12.2,142.0,172.54,143.02
2018,11,28,9,45,72.0,147.0,1.65,12.35,175.0,225.48,187.76
2018,11,28,10,0,105.0,166.0,1.7,12.5,208.0,299.08,248.18
2018,11,28,10,15,92.0,165.5,1.7,12.7,204.0,258.36,213.96
2018,11,28,10,30,79.0,165.0,1.7,12.9,200.0,239.98,198.17
2018,11,28,10,45,65.0,167.0,1.75,13.05,196.5,224.58,184.73
2018,11,28,11,0,51.0,169.0,1.8,13.2,193.0,209.84,171.85
2018,11,28,11,15,171.0,188.0,1.8,13.35,272.0,356.2,293.33
2018,11,28,11,30,291.0,207.0,1.8,13.5,351.0,495.72,403.28
2018,11,28,11,45,263.0,213.5,1.85,13.65,344.5,466.13,378.19
2018,11,28,12,0,235.0,220.0,1.9,13.8,338.0,418.94,340.83
2018,11,28,12,15,219.0,220.0,2.0,13.9,329.0,394.04,320.96
2018,11,28,12,30,203.0,220.0,2.1,14.0,320.0,369.77,301.32
2018,11,28,12,45,337.0,189.0,2.15,14.1,351.0,432.3,352.58
2018,11,28,13,0,471.0,158.0,2.2,14.2,382.0,482.8,392.3
2018,11,28,13,15,651.0,116.0,2.3,14.15,413.5,528.75,427.85
2018,11,28,13,30,831.0,74.0,2.4,14.1,445.0,546.07,439.47
2018,11,28,13,45,815.0,72.5,2.5,14.0,419.5,489.47,392.02
2018,11,28,14,0,799.0,71.0,2.6,13.9,394.0,432.97,343.56
2018,11,28,14,15,761.5,71.0,2.65,13.75,360.0,370.08,288.82
2018,11,28,14,30,724.0,71.0,2.7,13.6,326.0,310.22,235.51
2018,11,28,14,45,654.5,69.0,2.7,13.4,281.0,242.2,176.19
2018,11,28,15,0,585.0,67.0,2.7,13.2,236.0,182.77,125.05
2018,11,28,15,15,392.0,67.5,2.7,13.2,173.5,112.98,73.24
2018,11,28,15,30,199.0,68.0,2.7,13.2,111.0,68.58,45.61
2018,11,28,15,45,118.0,47.0,2.6,12.65,71.0,36.71,24.79
2018,11,28,16,0,37.0,26.0,2.5,12.1,31.0,20.43,12.34
2018,11,28,16,15,19.0,16.0,2.5,11.95,18.5,12.76,5.06
2018,11,28,16,30,1.0,6.0,2.5,11.8,6.0,4.54,0.0
2018,11,28,16,45,0.5,3.0,2.5,11.6,3.0,2.36,0.0
2018,11,28,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.75,11.2,1.5,1.18,0.0
2018,11,29,7,30,0.0,3.0,4.5,11.2,3.0,2.27,0.0
2018,11,29,7,45,0.0,5.0,4.3,11.25,5.0,3.78,0.0
2018,11,29,8,0,0.0,7.0,4.1,11.3,7.0,5.3,0.0
2018,11,29,8,15,0.0,9.5,4.25,11.3,9.5,7.2,0.52
2018,11,29,8,30,0.0,12.0,4.4,11.3,12.0,9.1,2.22
2018,11,29,8,45,0.0,15.0,4.55,11.35,15.0,11.39,4.24
2018,11,29,9,0,0.0,18.0,4.7,11.4,18.0,13.68,6.25
2018,11,29,9,15,0.0,19.5,4.9,11.45,19.5,14.83,7.24
2018,11,29,9,30,0.0,21.0,5.1,11.5,21.0,15.99,8.23
2018,11,29,9,45,6.0,38.5,5.3,11.55,41.0,35.26,25.19
2018,11,29,10,0,12.0,56.0,5.5,11.6,61.0,58.2,45.19
2018,11,29,10,15,9.0,92.0,5.45,11.6,96.0,81.45,64.82
2018,11,29,10,30,6.0,128.0,5.4,11.6,131.0,112.66,91.06
2018,11,29,10,45,16.0,143.0,5.4,11.6,150.5,135.82,110.97
2018,11,29,11,0,26.0,158.0,5.4,11.6,170.0,174.29,143.57
2018,11,29,11,15,44.5,141.5,5.25,11.6,163.0,170.03,140.64
2018,11,29,11,30,63.0,125.0,5.1,11.6,156.0,166.46,138.28
2018,11,29,11,45,88.0,162.0,5.0,11.65,205.5,240.59,200.51
2018,11,29,12,0,113.0,199.0,4.9,11.7,255.0,296.49,246.65
