Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,12,15,148.0,198.0,4.8,11.65,271.0,315.07,262.48
2018,11,29,12,30,183.0,197.0,4.7,11.6,287.0,330.65,275.66
2018,11,29,12,45,124.5,183.5,4.6,11.55,244.0,265.06,220.16
2018,11,29,13,0,66.0,170.0,4.5,11.5,201.0,192.32,158.56
2018,11,29,13,15,45.0,147.5,4.5,11.45,168.5,153.61,125.82
2018,11,29,13,30,24.0,125.0,4.5,11.4,136.0,118.11,95.61
2018,11,29,13,45,140.5,137.0,4.5,11.35,194.0,193.22,159.3
2018,11,29,14,0,257.0,149.0,4.5,11.3,252.0,253.68,208.02
2018,11,29,14,15,196.5,121.5,4.5,11.25,197.0,187.48,151.61
2018,11,29,14,30,136.0,94.0,4.5,11.2,142.0,129.1,102.12
2018,11,29,14,45,133.0,75.0,4.5,11.15,117.5,101.38,77.41
2018,11,29,15,0,130.0,56.0,4.5,11.1,93.0,74.69,53.57
2018,11,29,15,15,362.5,50.5,4.5,11.1,133.5,98.08,62.62
2018,11,29,15,30,595.0,45.0,4.5,11.1,174.0,88.57,48.09
2018,11,29,15,45,548.5,41.0,4.55,10.8,140.5,44.23,27.43
2018,11,29,16,0,502.0,37.0,4.6,10.5,107.0,31.05,21.78
2018,11,29,16,15,372.5,29.5,4.65,10.4,71.5,24.54,14.95
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,18.27,0.0
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,8.65,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,11,30,7,15,45.5,9.0,3.65,8.6,11.0,42.94,0.0
2018,11,30,7,30,91.0,18.0,3.7,8.8,22.0,128.55,0.0
2018,11,30,7,45,135.5,32.5,3.7,9.0,46.0,214.53,164.45
2018,11,30,8,0,180.0,47.0,3.7,9.2,70.0,252.51,211.05
2018,11,30,8,15,216.5,60.5,3.7,9.45,98.5,303.83,258.54
2018,11,30,8,30,253.0,74.0,3.7,9.7,127.0,356.41,305.14
2018,11,30,8,45,311.0,83.5,3.7,9.95,162.0,446.33,380.96
2018,11,30,9,0,369.0,93.0,3.7,10.2,197.0,515.4,437.85
2018,11,30,9,15,432.0,97.5,3.65,10.5,234.5,582.3,490.76
2018,11,30,9,30,495.0,102.0,3.6,10.8,272.0,648.56,541.64
2018,11,30,9,45,544.0,104.0,3.55,11.05,306.5,706.03,584.48
2018,11,30,10,0,593.0,106.0,3.5,11.3,341.0,752.96,618.36
2018,11,30,10,15,654.0,100.5,3.5,11.45,375.0,799.2,651.66
2018,11,30,10,30,715.0,95.0,3.5,11.6,409.0,840.86,681.09
2018,11,30,10,45,670.5,108.5,3.45,11.8,412.5,802.24,650.46
2018,11,30,11,0,626.0,122.0,3.4,12.0,416.0,761.12,618.6
2018,11,30,11,15,588.0,135.0,3.4,12.05,416.5,723.43,589.86
2018,11,30,11,30,550.0,148.0,3.4,12.1,417.0,676.39,553.71
2018,11,30,11,45,542.0,143.0,3.45,12.2,410.0,643.47,528.16
2018,11,30,12,0,534.0,138.0,3.5,12.3,403.0,609.25,501.29
2018,11,30,12,15,381.5,118.0,3.5,12.25,306.5,444.87,370.09
2018,11,30,12,30,229.0,98.0,3.5,12.2,210.0,291.12,243.52
2018,11,30,12,45,419.0,90.0,3.5,12.2,290.0,411.07,343.79
2018,11,30,13,0,609.0,82.0,3.5,12.2,370.0,502.31,416.68
2018,11,30,13,15,742.0,72.0,3.5,12.15,409.5,537.38,442.61
2018,11,30,13,30,875.0,62.0,3.5,12.1,449.0,555.58,453.88
2018,11,30,13,45,863.0,60.5,3.5,12.05,424.5,499.95,405.76
2018,11,30,14,0,851.0,59.0,3.5,12.0,400.0,443.89,356.24
2018,11,30,14,15,831.5,57.5,3.45,11.85,369.5,384.75,302.99
2018,11,30,14,30,812.0,56.0,3.4,11.7,339.0,326.74,249.48
2018,11,30,14,45,783.5,54.0,3.35,11.6,303.5,266.12,193.48
2018,11,30,15,0,755.0,52.0,3.3,11.5,268.0,208.08,140.35
2018,11,30,15,15,713.0,48.5,3.3,11.5,229.0,149.6,90.37
2018,11,30,15,30,671.0,45.0,3.3,11.5,190.0,95.95,51.1
2018,11,30,15,45,603.5,40.5,3.05,10.9,150.0,46.0,27.64
2018,11,30,16,0,536.0,36.0,2.8,10.3,110.0,33.07,23.59
2018,11,30,16,15,409.5,28.5,2.7,9.85,73.5,23.86,14.38
2018,11,30,16,30,283.0,21.0,2.6,9.4,37.0,17.5,0.0
2018,11,30,16,45,141.5,10.5,2.5,9.0,18.5,8.26,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,5.5,3.7,9.75,5.5,7.87,0.0
2018,12,1,7,30,9.0,11.0,3.8,9.7,11.0,16.02,0.0
2018,12,1,7,45,57.5,23.5,3.85,9.65,30.5,104.01,76.04
2018,12,1,8,0,106.0,36.0,3.9,9.6,50.0,163.98,135.63
2018,12,1,8,15,322.5,47.0,4.0,9.7,109.5,397.97,337.59
2018,12,1,8,30,539.0,58.0,4.1,9.8,169.0,625.38,524.75
2018,12,1,8,45,393.5,61.5,4.2,9.85,151.5,501.1,426.18
2018,12,1,9,0,248.0,65.0,4.3,9.9,134.0,357.36,307.79
2018,12,1,9,15,260.5,93.5,4.4,10.0,174.5,385.13,331.47
2018,12,1,9,30,273.0,122.0,4.5,10.1,215.0,435.45,372.18
2018,12,1,9,45,297.0,116.5,4.55,10.2,226.0,446.48,381.44
2018,12,1,10,0,321.0,111.0,4.6,10.3,237.0,483.84,411.48
2018,12,1,10,15,414.5,104.0,4.65,10.4,278.0,559.22,473.06
2018,12,1,10,30,508.0,97.0,4.7,10.5,319.0,645.42,540.95
2018,12,1,10,45,633.0,97.0,4.7,10.6,385.0,752.69,623.5
2018,12,1,11,0,758.0,97.0,4.7,10.7,451.0,853.24,698.72
2018,12,1,11,15,449.0,106.5,4.75,10.75,317.5,566.48,474.82
2018,12,1,11,30,140.0,116.0,4.8,10.8,184.0,257.39,216.78
2018,12,1,11,45,173.5,135.0,4.8,10.85,220.0,301.0,253.97
2018,12,1,12,0,207.0,154.0,4.8,10.9,256.0,341.07,287.07
2018,12,1,12,15,284.5,137.0,4.8,10.95,276.5,371.61,313.6
2018,12,1,12,30,362.0,120.0,4.8,11.0,297.0,414.39,349.2
2018,12,1,12,45,448.5,126.5,4.75,11.0,340.5,462.26,387.94
2018,12,1,13,0,535.0,133.0,4.7,11.0,384.0,500.7,417.99
2018,12,1,13,15,590.0,120.0,4.7,10.95,387.5,498.15,414.5
2018,12,1,13,30,645.0,107.0,4.7,10.9,391.0,481.33,398.92
2018,12,1,13,45,684.5,93.5,4.7,10.9,380.0,449.31,369.88
2018,12,1,14,0,724.0,80.0,4.7,10.9,369.0,411.86,335.02
2018,12,1,14,15,756.0,71.5,4.65,10.8,353.0,371.66,296.35
2018,12,1,14,30,788.0,63.0,4.6,10.7,337.0,326.94,252.38
2018,12,1,14,45,761.5,59.5,4.6,10.6,301.5,266.69,196.24
2018,12,1,15,0,735.0,56.0,4.6,10.5,266.0,208.9,142.88
2018,12,1,15,15,690.0,52.5,4.6,10.5,227.0,151.09,93.16
2018,12,1,15,30,645.0,49.0,4.6,10.5,188.0,98.52,54.25
2018,12,1,15,45,522.0,45.5,4.4,10.05,142.5,46.71,28.45
2018,12,1,16,0,399.0,42.0,4.2,9.6,97.0,34.58,24.96
2018,12,1,16,15,258.5,30.0,4.15,9.35,60.5,24.51,14.89
2018,12,1,16,30,118.0,18.0,4.1,9.1,24.0,13.71,0.0
2018,12,1,16,45,59.0,9.0,4.0,8.85,12.0,7.08,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,129.5,8.5,2.2,4.95,14.0,108.45,0.0
2018,12,2,7,30,259.0,17.0,2.2,5.2,28.0,224.95,0.0
2018,12,2,7,45,412.0,24.0,2.15,5.45,65.0,423.45,315.55
2018,12,2,8,0,565.0,31.0,2.1,5.7,102.0,580.09,473.95
2018,12,2,8,15,639.0,35.0,2.1,6.05,143.0,665.93,548.75
2018,12,2,8,30,713.0,39.0,2.1,6.4,184.0,752.08,618.56
2018,12,2,8,45,756.0,42.0,2.05,6.75,224.0,798.04,654.15
2018,12,2,9,0,799.0,45.0,2.0,7.1,264.0,851.0,692.91
2018,12,2,9,15,671.0,69.0,1.9,7.4,270.0,784.41,641.56
2018,12,2,9,30,543.0,93.0,1.8,7.7,276.0,692.22,570.95
2018,12,2,9,45,510.0,109.0,1.7,7.95,293.5,669.61,552.69
2018,12,2,10,0,477.0,125.0,1.6,8.2,311.0,653.83,538.85
2018,12,2,10,15,568.5,113.0,1.5,8.4,349.0,730.66,594.77
2018,12,2,10,30,660.0,101.0,1.4,8.6,387.0,795.53,639.16
2018,12,2,10,45,726.0,93.5,1.3,8.75,420.5,835.66,664.81
2018,12,2,11,0,792.0,86.0,1.2,8.9,454.0,865.16,682.68
2018,12,2,11,15,803.0,86.5,1.15,9.2,467.5,855.58,673.47
2018,12,2,11,30,814.0,87.0,1.1,9.5,481.0,842.35,662.41
2018,12,2,11,45,773.0,97.0,1.05,9.8,473.5,792.16,625.42
2018,12,2,12,0,732.0,107.0,1.0,10.1,466.0,746.64,592.12
2018,12,2,12,15,827.5,86.0,0.95,10.15,489.5,762.74,603.51
2018,12,2,12,30,923.0,65.0,0.9,10.2,513.0,766.22,605.15
2018,12,2,12,45,764.0,98.0,0.85,10.25,463.5,660.56,526.57
2018,12,2,13,0,605.0,131.0,0.8,10.3,414.0,552.22,443.53
2018,12,2,13,15,573.0,132.0,0.7,10.15,392.0,499.84,402.56
2018,12,2,13,30,541.0,133.0,0.6,10.0,370.0,443.27,357.13
2018,12,2,13,45,602.0,112.0,0.5,9.9,362.5,426.91,341.86
2018,12,2,14,0,663.0,91.0,0.4,9.8,355.0,396.73,314.12
2018,12,2,14,15,690.5,79.0,0.35,9.65,335.0,354.35,275.97
2018,12,2,14,30,718.0,67.0,0.3,9.5,315.0,308.99,233.95
2018,12,2,14,45,698.0,64.0,0.3,9.35,284.5,255.04,185.35
2018,12,2,15,0,678.0,61.0,0.3,9.2,254.0,201.15,137.01
2018,12,2,15,15,575.5,60.5,0.3,9.2,207.5,140.39,88.57
2018,12,2,15,30,473.0,60.0,0.3,9.2,161.0,91.71,54.83
2018,12,2,15,45,396.5,52.0,0.35,8.9,124.5,50.09,32.41
2018,12,2,16,0,320.0,44.0,0.4,8.6,88.0,33.59,24.27
2018,12,2,16,15,216.0,32.0,0.5,8.4,57.0,24.33,14.85
2018,12,2,16,30,112.0,20.0,0.6,8.2,26.0,15.16,0.0
2018,12,2,16,45,56.0,10.0,0.65,8.05,13.0,7.87,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.0,7.5,2.95,3.75,9.5,47.49,0.0
2018,12,3,7,30,106.0,15.0,3.0,4.0,19.0,98.26,0.0
2018,12,3,7,45,198.0,27.5,3.05,4.25,47.0,254.34,188.17
2018,12,3,8,0,290.0,40.0,3.1,4.5,75.0,357.96,301.23
2018,12,3,8,15,321.0,52.0,3.1,4.85,105.0,405.85,347.5
2018,12,3,8,30,352.0,64.0,3.1,5.2,135.0,454.52,391.14
2018,12,3,8,45,389.0,74.0,3.1,5.55,167.5,505.77,434.86
2018,12,3,9,0,426.0,84.0,3.1,5.9,200.0,556.8,476.67
2018,12,3,9,15,425.5,97.0,3.15,6.2,226.0,574.98,490.89
2018,12,3,9,30,425.0,110.0,3.2,6.5,252.0,590.97,502.96
2018,12,3,9,45,568.0,97.0,3.25,6.8,306.0,720.38,604.17
2018,12,3,10,0,711.0,84.0,3.3,7.1,360.0,839.48,693.11
2018,12,3,10,15,785.0,74.0,3.3,7.3,397.0,884.31,724.16
2018,12,3,10,30,859.0,64.0,3.3,7.5,434.0,920.32,748.9
2018,12,3,10,45,755.0,89.0,3.3,7.65,424.5,850.64,695.62
2018,12,3,11,0,651.0,114.0,3.3,7.8,415.0,775.15,638.28
2018,12,3,11,15,501.0,153.0,3.3,7.95,388.0,657.03,546.48
2018,12,3,11,30,351.0,192.0,3.3,8.1,361.0,532.4,445.03
2018,12,3,11,45,265.0,204.5,3.3,8.2,333.0,459.56,384.65
2018,12,3,12,0,179.0,217.0,3.3,8.3,305.0,372.44,311.9
2018,12,3,12,15,166.0,216.5,3.25,8.4,297.5,351.43,294.27
2018,12,3,12,30,153.0,216.0,3.2,8.5,290.0,331.04,276.87
2018,12,3,12,45,185.5,209.5,3.2,8.6,297.5,336.53,281.73
2018,12,3,13,0,218.0,203.0,3.2,8.7,305.0,339.04,283.76
2018,12,3,13,15,230.0,194.0,3.25,8.7,298.0,323.4,270.48
2018,12,3,13,30,242.0,185.0,3.3,8.7,291.0,317.54,264.87
2018,12,3,13,45,195.5,166.5,3.35,8.7,249.0,249.82,207.72
2018,12,3,14,0,149.0,148.0,3.4,8.7,207.0,198.68,164.12
2018,12,3,14,15,79.0,122.5,3.45,8.6,153.5,137.93,112.61
2018,12,3,14,30,9.0,97.0,3.5,8.5,100.0,78.17,62.3
2018,12,3,14,45,22.5,91.0,3.55,8.4,97.5,78.71,62.37
2018,12,3,15,0,36.0,85.0,3.6,8.3,95.0,74.54,58.03
2018,12,3,15,15,69.0,83.0,3.6,8.3,99.0,76.55,58.01
2018,12,3,15,30,102.0,81.0,3.6,8.3,103.0,70.78,51.85
2018,12,3,15,45,80.0,63.5,3.55,7.85,78.5,48.52,35.2
2018,12,3,16,0,58.0,46.0,3.5,7.4,54.0,33.99,24.65
2018,12,3,16,15,43.5,30.5,3.4,7.15,35.5,22.97,13.68
2018,12,3,16,30,29.0,15.0,3.3,6.9,17.0,11.7,0.0
2018,12,3,16,45,14.5,7.5,3.25,6.65,8.5,5.9,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,15,2.0,2.0,4.65,5.65,2.0,1.57,0.0
2018,12,4,7,30,4.0,4.0,4.7,5.8,4.0,6.4,0.0
2018,12,4,7,45,2.0,10.0,4.7,6.0,10.0,9.28,1.14
2018,12,4,8,0,0.0,16.0,4.7,6.2,16.0,12.16,4.65
2018,12,4,8,15,0.0,22.5,4.7,6.6,22.5,17.12,9.19
2018,12,4,8,30,0.0,29.0,4.7,7.0,29.0,22.1,13.69
2018,12,4,8,45,10.0,46.5,4.65,7.45,49.0,44.98,34.33
2018,12,4,9,0,20.0,64.0,4.6,7.9,69.0,78.61,64.24
2018,12,4,9,15,28.0,93.5,4.55,8.35,102.0,121.74,101.86
2018,12,4,9,30,36.0,123.0,4.5,8.8,135.0,165.88,139.74
2018,12,4,9,45,19.0,98.5,4.45,9.25,105.0,112.3,92.68
2018,12,4,10,0,2.0,74.0,4.4,9.7,75.0,58.84,45.56
2018,12,4,10,15,1.0,94.5,4.35,10.0,95.0,76.5,60.6
2018,12,4,10,30,0.0,115.0,4.3,10.3,115.0,94.63,75.89
2018,12,4,10,45,0.5,122.0,4.2,10.55,122.0,100.96,81.11
2018,12,4,11,0,1.0,129.0,4.1,10.8,129.0,107.3,86.33
2018,12,4,11,15,2.0,133.0,4.0,10.95,133.5,111.2,89.53
2018,12,4,11,30,3.0,137.0,3.9,11.1,138.0,115.1,92.74
2018,12,4,11,45,2.5,134.0,3.75,11.25,135.0,111.14,89.27
2018,12,4,12,0,2.0,131.0,3.6,11.4,132.0,107.41,86.03
2018,12,4,12,15,1.0,117.5,3.5,11.4,118.0,94.11,74.77
2018,12,4,12,30,0.0,104.0,3.4,11.4,104.0,81.45,64.03
2018,12,4,12,45,0.0,101.0,3.3,11.4,101.0,78.83,61.86
2018,12,4,13,0,0.0,98.0,3.2,11.4,98.0,76.28,59.74
2018,12,4,13,15,0.0,93.0,3.2,11.2,93.0,72.11,56.3
2018,12,4,13,30,0.0,88.0,3.2,11.0,88.0,68.01,52.92
2018,12,4,13,45,0.0,86.0,3.15,10.75,86.0,66.42,51.68
2018,12,4,14,0,0.0,84.0,3.1,10.5,84.0,64.83,50.46
2018,12,4,14,15,0.0,70.5,3.1,10.25,70.5,54.09,41.32
2018,12,4,14,30,0.0,57.0,3.1,10.0,57.0,43.65,32.38
2018,12,4,14,45,0.0,47.5,3.1,9.75,47.5,36.31,26.07
2018,12,4,15,0,0.0,38.0,3.1,9.5,38.0,29.0,19.73
2018,12,4,15,15,0.0,29.0,3.1,9.5,29.0,22.09,13.66
2018,12,4,15,30,0.0,20.0,3.1,9.5,20.0,15.2,7.59
2018,12,4,15,45,0.0,16.5,3.1,9.0,16.5,12.53,5.19
2018,12,4,16,0,0.0,13.0,3.1,8.5,13.0,9.86,3.12
2018,12,4,16,15,0.0,9.5,3.05,8.3,9.5,7.2,0.38
2018,12,4,16,30,0.0,6.0,3.0,8.1,6.0,4.54,0.0
2018,12,4,16,45,0.0,3.0,3.0,7.9,3.0,2.36,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,8.5,5.0,3.85,7.15,5.5,0.0,0.0
2018,12,5,7,30,17.0,10.0,3.9,7.1,11.0,21.69,0.0
2018,12,5,7,45,11.0,22.0,3.9,7.1,23.0,32.75,17.58
2018,12,5,8,0,5.0,34.0,3.9,7.1,35.0,34.77,23.84
2018,12,5,8,15,5.5,39.0,3.9,7.15,40.0,36.18,25.86
2018,12,5,8,30,6.0,44.0,3.9,7.2,45.0,39.38,29.05
2018,12,5,8,45,3.0,44.0,3.85,7.3,44.5,36.46,26.53
2018,12,5,9,0,0.0,44.0,3.8,7.4,44.0,33.62,23.96
2018,12,5,9,15,0.0,51.5,3.8,7.5,51.5,39.4,29.04
2018,12,5,9,30,0.0,59.0,3.8,7.6,59.0,45.19,34.08
2018,12,5,9,45,0.0,68.0,3.75,7.7,68.0,52.16,40.1
2018,12,5,10,0,0.0,77.0,3.7,7.8,77.0,59.72,46.6
2018,12,5,10,15,2.0,87.0,3.65,7.9,88.0,70.42,55.89
2018,12,5,10,30,4.0,97.0,3.6,8.0,99.0,81.09,65.1
2018,12,5,10,45,17.0,117.0,3.55,8.15,125.0,111.68,91.87
2018,12,5,11,0,30.0,137.0,3.5,8.3,151.0,155.59,129.61
2018,12,5,11,15,51.5,166.0,3.4,8.4,190.5,205.27,172.01
2018,12,5,11,30,73.0,195.0,3.3,8.5,230.0,254.19,213.07
2018,12,5,11,45,177.5,194.5,3.25,8.6,280.5,355.42,299.25
2018,12,5,12,0,282.0,194.0,3.2,8.7,331.0,449.0,376.44
2018,12,5,12,15,227.5,197.0,3.15,8.85,307.0,395.53,330.85
2018,12,5,12,30,173.0,200.0,3.1,9.0,283.0,329.11,275.31
2018,12,5,12,45,127.0,198.0,3.05,9.1,258.5,284.42,237.35
2018,12,5,13,0,81.0,196.0,3.0,9.2,234.0,230.34,191.47
2018,12,5,13,15,77.0,188.0,3.0,9.35,223.0,214.07,177.72
2018,12,5,13,30,73.0,180.0,3.0,9.5,212.0,198.39,164.3
2018,12,5,13,45,123.0,170.0,2.95,9.6,220.0,217.78,180.38
2018,12,5,14,0,173.0,160.0,2.9,9.7,228.0,221.29,182.28
2018,12,5,14,15,152.0,149.5,2.9,9.7,206.0,191.12,156.02
2018,12,5,14,30,131.0,139.0,2.9,9.7,184.0,163.4,131.91
2018,12,5,14,45,107.0,112.5,2.85,9.75,146.5,124.03,98.09
2018,12,5,15,0,83.0,86.0,2.8,9.8,109.0,88.65,67.89
2018,12,5,15,15,107.0,72.0,2.8,9.8,97.5,74.34,54.03
2018,12,5,15,30,131.0,58.0,2.8,9.8,86.0,58.17,39.44
2018,12,5,15,45,156.5,51.5,2.6,9.3,77.5,43.11,28.89
2018,12,5,16,0,182.0,45.0,2.4,8.8,69.0,33.49,24.06
2018,12,5,16,15,141.5,32.5,2.35,8.45,47.0,24.38,14.72
2018,12,5,16,30,101.0,20.0,2.3,8.1,25.0,15.13,0.0
2018,12,5,16,45,50.5,10.0,2.3,7.7,12.5,7.87,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.5,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,185.0,16.0,1.9,6.2,22.0,162.76,0.0
2018,12,6,7,45,325.5,24.5,1.95,6.5,54.0,353.62,231.39
2018,12,6,8,0,466.0,33.0,2.0,6.8,86.0,504.72,409.31
2018,12,6,8,15,544.0,38.0,1.95,7.3,124.5,580.34,478.29
2018,12,6,8,30,622.0,43.0,1.9,7.8,163.0,670.27,551.71
2018,12,6,8,45,670.5,47.0,1.85,8.3,202.0,731.38,599.23
2018,12,6,9,0,719.0,51.0,1.8,8.8,241.0,791.04,643.16
2018,12,6,9,15,754.0,53.5,1.65,9.35,277.5,833.77,671.36
2018,12,6,9,30,789.0,56.0,1.5,9.9,314.0,873.88,696.17
2018,12,6,9,45,815.0,56.5,1.4,10.45,345.5,899.39,710.16
2018,12,6,10,0,841.0,57.0,1.3,11.0,377.0,910.45,713.68
2018,12,6,10,15,855.0,58.5,1.2,11.5,402.5,918.9,715.46
2018,12,6,10,30,869.0,60.0,1.1,12.0,428.0,923.79,714.73
2018,12,6,10,45,878.5,61.0,1.0,12.5,447.0,920.04,708.14
2018,12,6,11,0,888.0,62.0,0.9,13.0,466.0,912.61,699.29
2018,12,6,11,15,893.5,62.5,0.8,13.25,478.0,897.18,685.85
2018,12,6,11,30,899.0,63.0,0.7,13.5,490.0,878.2,670.3
2018,12,6,11,45,901.5,63.0,0.65,13.7,495.0,852.51,651.5
2018,12,6,12,0,904.0,63.0,0.6,13.9,500.0,823.56,630.69
2018,12,6,12,15,903.5,62.5,0.55,14.0,497.0,788.48,606.0
2018,12,6,12,30,903.0,62.0,0.5,14.1,494.0,750.59,579.42
2018,12,6,12,45,899.5,61.0,0.5,14.2,484.0,707.35,549.8
2018,12,6,13,0,896.0,60.0,0.5,14.3,474.0,661.88,516.56
2018,12,6,13,15,887.5,59.5,0.5,14.3,456.5,611.93,478.76
2018,12,6,13,30,879.0,59.0,0.5,14.3,439.0,560.62,438.81
2018,12,6,13,45,866.0,58.0,0.5,14.3,415.5,505.37,394.59
2018,12,6,14,0,853.0,57.0,0.5,14.3,392.0,449.72,348.55
2018,12,6,14,15,834.0,55.5,0.55,14.2,362.0,391.07,299.09
2018,12,6,14,30,815.0,54.0,0.6,14.1,332.0,333.22,248.61
2018,12,6,14,45,786.5,51.5,0.6,14.0,297.0,272.58,194.89
2018,12,6,15,0,758.0,49.0,0.6,13.9,262.0,214.09,142.97
2018,12,6,15,15,717.0,45.5,0.6,13.9,223.5,155.57,93.57
2018,12,6,15,30,676.0,42.0,0.6,13.9,185.0,101.69,53.41
2018,12,6,15,45,609.0,38.0,0.55,13.1,146.0,51.43,27.3
2018,12,6,16,0,542.0,34.0,0.5,12.3,107.0,31.34,21.86
2018,12,6,16,15,415.5,27.0,0.6,12.1,71.0,24.66,14.71
2018,12,6,16,30,289.0,20.0,0.7,11.9,35.0,16.69,0.0
2018,12,6,16,45,144.5,10.0,0.85,11.75,17.5,7.87,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,48.0,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,96.0,12.0,2.1,6.1,15.0,87.25,0.0
2018,12,7,7,45,195.5,24.0,2.1,6.4,42.0,241.24,150.33
2018,12,7,8,0,295.0,36.0,2.1,6.7,69.0,357.82,293.81
2018,12,7,8,15,349.0,46.5,2.05,7.0,101.0,425.61,357.4
2018,12,7,8,30,403.0,57.0,2.0,7.3,133.0,495.04,417.19
2018,12,7,8,45,407.0,69.0,1.95,7.55,160.5,514.72,434.66
2018,12,7,9,0,411.0,81.0,1.9,7.8,188.0,537.72,453.58
2018,12,7,9,15,439.5,90.5,1.85,8.2,220.0,578.92,485.45
2018,12,7,9,30,468.0,100.0,1.8,8.6,252.0,618.73,514.97
2018,12,7,9,45,643.5,80.5,1.7,8.95,311.5,772.09,628.72
2018,12,7,10,0,819.0,61.0,1.6,9.3,371.0,905.66,720.82
2018,12,7,10,15,840.0,61.5,1.6,9.9,398.0,908.62,718.64
2018,12,7,10,30,861.0,62.0,1.6,10.5,425.0,918.91,723.3
2018,12,7,10,45,872.0,62.5,1.6,11.1,444.0,916.03,718.7
2018,12,7,11,0,883.0,63.0,1.6,11.7,463.0,909.48,711.86
2018,12,7,11,15,889.5,63.5,1.6,11.95,475.5,895.13,700.68
2018,12,7,11,30,896.0,64.0,1.6,12.2,488.0,877.21,687.25
2018,12,7,11,45,898.5,64.0,1.55,12.45,493.0,851.7,668.02
2018,12,7,12,0,901.0,64.0,1.5,12.7,498.0,822.93,646.69
2018,12,7,12,15,900.5,64.0,1.45,12.75,495.5,788.67,622.0
2018,12,7,12,30,900.0,64.0,1.4,12.8,493.0,751.57,595.31
2018,12,7,12,45,895.5,63.5,1.35,12.85,483.0,708.4,564.12
2018,12,7,13,0,891.0,63.0,1.3,12.9,473.0,663.08,529.32
2018,12,7,13,15,882.0,62.0,1.25,12.9,455.5,612.51,489.39
2018,12,7,13,30,873.0,61.0,1.2,12.9,438.0,560.65,447.48
2018,12,7,13,45,858.5,60.0,1.15,12.85,414.0,504.98,401.51
2018,12,7,14,0,844.0,59.0,1.1,12.8,390.0,449.08,353.99
2018,12,7,14,15,824.0,57.5,1.0,12.65,360.0,391.72,303.87
2018,12,7,14,30,804.0,56.0,0.9,12.5,330.0,333.36,251.75
2018,12,7,14,45,746.0,57.0,0.85,12.35,290.5,268.09,194.55
2018,12,7,15,0,688.0,58.0,0.8,12.2,251.0,208.65,142.66
2018,12,7,15,15,557.0,60.0,0.8,12.2,201.5,142.98,90.96
2018,12,7,15,30,426.0,62.0,0.8,12.2,152.0,94.1,57.31
2018,12,7,15,45,426.5,50.0,0.8,11.25,123.5,54.04,32.48
2018,12,7,16,0,427.0,38.0,0.8,10.3,95.0,31.48,22.16
2018,12,7,16,15,351.5,29.5,0.85,10.05,65.0,24.5,14.71
2018,12,7,16,30,276.0,21.0,0.9,9.8,35.0,17.53,0.0
2018,12,7,16,45,138.0,10.5,0.9,9.55,17.5,8.26,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.95,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.2,18.0,138.87,0.0
2018,12,8,7,45,306.5,23.5,2.35,6.4,50.0,332.14,193.51
2018,12,8,8,0,455.0,33.0,2.4,6.6,82.0,494.02,399.72
2018,12,8,8,15,533.0,38.5,2.4,7.0,120.0,580.88,480.2
2018,12,8,8,30,611.0,44.0,2.4,7.4,158.0,659.7,546.67
2018,12,8,8,45,659.5,48.5,2.4,7.85,197.0,721.57,596.41
2018,12,8,9,0,708.0,53.0,2.4,8.3,236.0,781.94,642.49
2018,12,8,9,15,744.0,55.0,2.45,8.8,272.0,825.16,674.02
2018,12,8,9,30,780.0,57.0,2.5,9.3,308.0,865.67,702.48
2018,12,8,9,45,806.0,58.0,2.5,9.8,340.0,892.08,719.4
2018,12,8,10,0,832.0,59.0,2.5,10.3,372.0,915.15,733.58
2018,12,8,10,15,847.5,60.5,2.5,10.65,398.0,914.25,730.76
2018,12,8,10,30,863.0,62.0,2.5,11.0,424.0,920.77,733.54
2018,12,8,10,45,873.0,62.5,2.45,11.35,443.0,917.01,728.49
2018,12,8,11,0,883.0,63.0,2.4,11.7,462.0,909.63,721.1
2018,12,8,11,15,888.5,64.0,2.35,11.95,474.5,895.16,709.13
2018,12,8,11,30,894.0,65.0,2.3,12.2,487.0,877.14,694.85
2018,12,8,11,45,895.5,65.5,2.3,12.4,491.5,851.56,675.92
2018,12,8,12,0,897.0,66.0,2.3,12.6,496.0,822.77,654.81
2018,12,8,12,15,894.5,66.0,2.25,12.65,493.0,787.15,628.73
2018,12,8,12,30,892.0,66.0,2.2,12.7,490.0,748.86,600.7
2018,12,8,12,45,886.0,66.0,2.15,12.8,480.0,705.61,568.78
2018,12,8,13,0,880.0,66.0,2.1,12.9,470.0,660.34,533.22
2018,12,8,13,15,871.5,65.0,2.05,12.85,453.0,610.61,493.37
2018,12,8,13,30,863.0,64.0,2.0,12.8,436.0,559.57,451.49
2018,12,8,13,45,850.0,63.0,1.95,12.75,412.5,505.16,405.8
2018,12,8,14,0,837.0,62.0,1.9,12.7,389.0,452.4,360.04
2018,12,8,14,15,817.0,60.0,1.9,12.5,359.0,392.9,308.02
2018,12,8,14,30,797.0,58.0,1.9,12.3,329.0,334.4,255.42
2018,12,8,14,45,768.0,55.5,1.85,12.1,294.5,274.18,200.71
2018,12,8,15,0,739.0,53.0,1.8,11.9,260.0,216.58,148.37
2018,12,8,15,15,696.5,49.5,1.8,11.9,222.0,158.82,98.53
2018,12,8,15,30,654.0,46.0,1.8,11.9,184.0,105.89,57.98
2018,12,8,15,45,586.0,41.0,1.85,11.05,144.5,55.84,30.38
2018,12,8,16,0,518.0,36.0,1.9,10.2,105.0,32.99,23.46
2018,12,8,16,15,393.5,28.5,1.95,9.95,70.0,23.83,14.12
2018,12,8,16,30,269.0,21.0,2.0,9.7,35.0,17.51,0.0
2018,12,8,16,45,134.5,10.5,2.05,9.45,17.5,8.26,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.0,2.75,5.35,4.0,0.0,0.0
2018,12,9,7,30,15.0,8.0,2.7,5.4,8.0,18.41,0.0
2018,12,9,7,45,7.5,20.5,2.7,5.45,20.5,28.77,10.44
2018,12,9,8,0,0.0,33.0,2.7,5.5,33.0,31.25,20.44
2018,12,9,8,15,4.5,47.5,2.7,5.6,48.5,49.84,37.63
2018,12,9,8,30,9.0,62.0,2.7,5.7,64.0,67.77,54.02
2018,12,9,8,45,23.0,78.0,2.75,5.85,83.5,109.58,91.46
2018,12,9,9,0,37.0,94.0,2.8,6.0,103.0,140.24,118.89
2018,12,9,9,15,54.0,110.5,2.8,6.2,126.5,174.5,149.12
2018,12,9,9,30,71.0,127.0,2.8,6.4,150.0,208.61,178.73
2018,12,9,9,45,98.5,142.5,2.75,6.55,177.5,271.5,232.43
2018,12,9,10,0,126.0,158.0,2.7,6.7,205.0,313.83,267.99
2018,12,9,10,15,124.0,162.5,2.7,6.9,211.5,311.31,265.04
2018,12,9,10,30,122.0,167.0,2.7,7.1,218.0,308.98,262.41
2018,12,9,10,45,96.0,174.0,2.65,7.3,215.0,266.77,225.85
2018,12,9,11,0,70.0,181.0,2.6,7.5,212.0,246.03,207.1
2018,12,9,11,15,47.5,176.0,2.6,7.7,197.5,214.7,179.73
2018,12,9,11,30,25.0,171.0,2.6,7.9,183.0,168.95,140.22
2018,12,9,11,45,26.0,177.0,2.6,8.1,189.5,173.82,144.23
2018,12,9,12,0,27.0,183.0,2.6,8.3,196.0,178.61,148.07
2018,12,9,12,15,98.5,190.5,2.6,8.55,237.5,255.43,214.14
2018,12,9,12,30,170.0,198.0,2.6,8.8,279.0,326.4,273.43
2018,12,9,12,45,211.5,195.5,2.65,9.0,294.0,342.45,286.55
2018,12,9,13,0,253.0,193.0,2.7,9.2,309.0,368.36,307.33
2018,12,9,13,15,278.5,182.0,2.65,9.35,305.5,356.36,296.85
2018,12,9,13,30,304.0,171.0,2.6,9.5,302.0,341.68,283.92
2018,12,9,13,45,299.5,160.5,2.6,9.7,283.5,309.48,256.05
2018,12,9,14,0,295.0,150.0,2.6,9.9,265.0,277.56,228.01
2018,12,9,14,15,292.0,139.0,2.6,9.9,245.5,246.11,200.0
2018,12,9,14,30,289.0,128.0,2.6,9.9,226.0,214.93,171.69
2018,12,9,14,45,241.0,118.0,2.6,9.9,194.0,172.3,134.79
2018,12,9,15,0,193.0,108.0,2.6,9.9,162.0,135.32,103.35
2018,12,9,15,15,165.5,91.5,2.6,9.9,133.0,102.29,75.32
2018,12,9,15,30,138.0,75.0,2.6,9.9,104.0,73.13,51.77
2018,12,9,15,45,110.5,61.0,2.5,9.4,81.0,49.5,34.6
2018,12,9,16,0,83.0,47.0,2.4,8.9,58.0,34.71,25.11
2018,12,9,16,15,56.0,31.5,2.35,8.65,38.0,23.64,14.05
2018,12,9,16,30,29.0,16.0,2.3,8.4,18.0,12.38,0.0
2018,12,9,16,45,14.5,8.0,2.3,8.15,9.0,6.29,0.0
2018,12,9,17,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
