Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,10,7,15,27.0,5.5,1.55,8.0,6.0,0.0,0.0
2018,12,10,7,30,54.0,11.0,1.6,8.3,12.0,52.22,0.0
2018,12,10,7,45,93.5,24.5,1.65,8.55,32.0,136.06,62.73
2018,12,10,8,0,133.0,38.0,1.7,8.8,52.0,200.47,161.14
2018,12,10,8,15,196.0,51.0,1.75,9.2,81.5,293.5,245.16
2018,12,10,8,30,259.0,64.0,1.8,9.6,111.0,369.49,311.44
2018,12,10,8,45,332.0,72.5,1.9,9.95,147.5,449.87,379.37
2018,12,10,9,0,405.0,81.0,2.0,10.3,184.0,531.81,445.58
2018,12,10,9,15,526.0,77.0,2.0,10.6,231.5,651.81,538.46
2018,12,10,9,30,647.0,73.0,2.0,10.9,279.0,765.37,622.28
2018,12,10,9,45,748.5,64.0,2.0,11.2,325.0,843.92,677.42
2018,12,10,10,0,850.0,55.0,2.0,11.5,371.0,915.25,726.05
2018,12,10,10,15,865.5,56.0,1.95,11.75,397.0,924.78,729.73
2018,12,10,10,30,881.0,57.0,1.9,12.0,423.0,930.74,731.58
2018,12,10,10,45,892.5,57.5,1.9,12.25,443.0,928.5,728.38
2018,12,10,11,0,904.0,58.0,1.9,12.5,463.0,922.51,722.8
2018,12,10,11,15,910.5,58.5,1.9,12.7,476.0,908.19,711.7
2018,12,10,11,30,917.0,59.0,1.9,12.9,489.0,890.22,698.28
2018,12,10,11,45,919.5,59.0,1.95,13.05,494.0,864.57,680.25
2018,12,10,12,0,922.0,59.0,2.0,13.2,499.0,835.59,659.91
2018,12,10,12,15,921.5,58.5,2.1,13.25,496.5,800.41,635.74
2018,12,10,12,30,921.0,58.0,2.2,13.3,494.0,762.35,609.25
2018,12,10,12,45,917.0,58.0,2.3,13.35,484.5,719.71,579.06
2018,12,10,13,0,913.0,58.0,2.4,13.4,475.0,674.78,545.26
2018,12,10,13,15,905.0,57.5,2.5,13.35,458.5,624.74,505.79
2018,12,10,13,30,897.0,57.0,2.6,13.3,442.0,573.22,463.91
2018,12,10,13,45,885.5,56.0,2.7,13.3,418.5,518.14,417.77
2018,12,10,14,0,874.0,55.0,2.8,13.3,395.0,462.44,369.57
2018,12,10,14,15,856.5,53.0,2.8,13.15,365.5,402.94,316.87
2018,12,10,14,30,839.0,51.0,2.8,13.0,336.0,344.05,263.26
2018,12,10,14,45,812.0,49.0,2.8,12.85,301.0,283.34,207.51
2018,12,10,15,0,785.0,47.0,2.8,12.7,266.0,224.09,153.16
2018,12,10,15,15,744.0,44.0,2.8,12.7,227.5,164.35,101.05
2018,12,10,15,30,703.0,41.0,2.8,12.7,189.0,109.16,58.18
2018,12,10,15,45,638.0,37.0,2.9,11.8,149.5,56.95,28.82
2018,12,10,16,0,573.0,33.0,3.0,10.9,110.0,30.63,21.3
2018,12,10,16,15,446.0,26.5,3.05,10.5,73.5,24.32,14.49
2018,12,10,16,30,319.0,20.0,3.1,10.1,37.0,16.75,0.0
2018,12,10,16,45,159.5,10.0,3.15,9.75,18.5,7.87,0.0
2018,12,10,17,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,11,7,15,78.5,6.5,2.35,6.15,8.0,0.0,0.0
2018,12,11,7,30,157.0,13.0,2.3,6.5,16.0,136.7,0.0
2018,12,11,7,45,165.5,24.0,2.25,6.85,34.5,209.98,86.85
2018,12,11,8,0,174.0,35.0,2.2,7.2,53.0,250.84,202.25
2018,12,11,8,15,229.0,48.0,2.2,7.65,82.5,318.03,267.52
2018,12,11,8,30,284.0,61.0,2.2,8.1,112.0,387.71,329.12
2018,12,11,8,45,347.5,69.5,2.2,8.55,147.0,459.74,389.92
2018,12,11,9,0,411.0,78.0,2.2,9.0,182.0,532.98,449.25
2018,12,11,9,15,469.5,83.0,2.25,9.4,218.5,596.49,499.08
2018,12,11,9,30,528.0,88.0,2.3,9.8,255.0,668.7,554.11
2018,12,11,9,45,597.0,86.0,2.35,10.2,292.5,733.18,601.61
2018,12,11,10,0,666.0,84.0,2.4,10.6,330.0,794.33,645.47
2018,12,11,10,15,762.5,71.5,2.5,10.95,372.0,858.02,690.76
2018,12,11,10,30,859.0,59.0,2.6,11.3,414.0,912.7,728.72
2018,12,11,10,45,866.5,60.0,2.7,11.65,432.5,907.74,723.66
2018,12,11,11,0,874.0,61.0,2.8,12.0,451.0,899.24,716.73
2018,12,11,11,15,879.5,61.5,2.9,12.25,463.0,884.67,705.81
2018,12,11,11,30,885.0,62.0,3.0,12.5,475.0,866.63,692.49
2018,12,11,11,45,887.0,61.5,3.05,12.7,479.5,840.85,673.4
2018,12,11,12,0,889.0,61.0,3.1,12.9,484.0,811.91,652.08
2018,12,11,12,15,873.5,63.5,3.15,13.0,477.5,769.96,621.34
2018,12,11,12,30,858.0,66.0,3.2,13.1,471.0,726.21,589.11
2018,12,11,12,45,835.0,70.5,3.3,13.2,458.0,684.26,558.17
2018,12,11,13,0,812.0,75.0,3.4,13.3,445.0,634.52,518.49
2018,12,11,13,15,827.0,68.0,3.35,13.25,433.0,594.88,486.05
2018,12,11,13,30,842.0,61.0,3.3,13.2,421.0,548.16,447.1
2018,12,11,13,45,735.0,78.0,3.25,13.15,380.0,469.05,381.14
2018,12,11,14,0,628.0,95.0,3.2,13.1,339.0,394.68,318.49
2018,12,11,14,15,620.0,88.0,3.05,12.9,313.5,345.69,275.01
2018,12,11,14,30,612.0,81.0,2.9,12.7,288.0,296.82,230.53
2018,12,11,14,45,654.5,67.0,2.75,12.45,267.5,256.18,190.62
2018,12,11,15,0,697.0,53.0,2.6,12.2,247.0,211.58,146.65
2018,12,11,15,15,645.0,49.5,2.6,12.2,209.0,154.71,97.57
2018,12,11,15,30,593.0,46.0,2.6,12.2,171.0,103.81,58.17
2018,12,11,15,45,510.5,42.0,2.55,11.3,133.0,54.95,29.47
2018,12,11,16,0,428.0,38.0,2.5,10.4,95.0,31.48,22.11
2018,12,11,16,15,313.5,29.0,2.5,10.3,63.0,23.92,14.2
2018,12,11,16,30,199.0,20.0,2.5,10.2,31.0,16.47,0.0
2018,12,11,16,45,99.5,10.0,2.55,10.05,15.5,7.87,0.0
2018,12,11,17,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,12,7,15,50.0,5.0,2.1,6.3,6.0,0.0,0.0
2018,12,12,7,30,100.0,10.0,2.1,6.5,12.0,88.3,0.0
2018,12,12,7,45,234.0,21.5,2.1,6.7,41.0,261.57,90.19
2018,12,12,8,0,368.0,33.0,2.1,6.9,70.0,416.07,331.89
2018,12,12,8,15,462.0,38.5,2.0,7.2,106.5,515.6,425.8
2018,12,12,8,30,556.0,44.0,1.9,7.5,143.0,617.22,510.29
2018,12,12,8,45,553.5,54.0,1.85,7.85,172.5,637.0,527.81
2018,12,12,9,0,551.0,64.0,1.8,8.2,202.0,654.34,542.03
2018,12,12,9,15,685.0,57.0,1.75,8.65,254.5,769.31,628.18
2018,12,12,9,30,819.0,50.0,1.7,9.1,307.0,881.02,706.84
2018,12,12,9,45,847.0,51.0,1.6,9.55,340.5,909.34,722.62
2018,12,12,10,0,875.0,52.0,1.5,10.0,374.0,934.55,736.51
2018,12,12,10,15,888.5,52.5,1.6,10.35,399.5,941.56,740.62
2018,12,12,10,30,902.0,53.0,1.7,10.7,425.0,945.0,742.41
2018,12,12,10,45,911.5,53.5,1.8,11.1,444.5,940.93,738.9
2018,12,12,11,0,921.0,54.0,1.9,11.5,464.0,933.11,732.9
2018,12,12,11,15,926.5,54.5,2.1,11.7,476.5,917.88,723.44
2018,12,12,11,30,932.0,55.0,2.3,11.9,489.0,898.98,711.28
2018,12,12,11,45,934.0,55.0,2.45,12.15,494.0,872.81,693.2
2018,12,12,12,0,936.0,55.0,2.6,12.4,499.0,843.3,672.62
2018,12,12,12,15,907.0,60.0,2.7,12.5,488.5,792.62,636.37
2018,12,12,12,30,878.0,65.0,2.8,12.6,478.0,740.8,598.94
2018,12,12,12,45,840.5,70.0,2.85,12.7,459.5,688.54,560.4
2018,12,12,13,0,803.0,75.0,2.9,12.8,441.0,629.67,513.93
2018,12,12,13,15,769.5,78.0,2.85,12.8,418.5,571.86,467.16
2018,12,12,13,30,736.0,81.0,2.8,12.8,396.0,515.04,420.23
2018,12,12,13,45,666.0,90.0,2.75,12.8,363.5,448.19,364.38
2018,12,12,14,0,596.0,99.0,2.7,12.8,331.0,385.0,310.77
2018,12,12,14,15,678.0,79.5,2.65,12.65,324.0,362.02,287.44
2018,12,12,14,30,760.0,60.0,2.6,12.5,317.0,329.53,254.06
2018,12,12,14,45,726.5,58.0,2.5,12.35,283.0,270.64,200.34
2018,12,12,15,0,693.0,56.0,2.4,12.2,249.0,214.87,149.57
2018,12,12,15,15,677.5,49.5,2.4,12.2,215.5,161.44,101.79
2018,12,12,15,30,662.0,43.0,2.4,12.2,182.0,109.65,60.02
2018,12,12,15,45,534.5,41.0,2.5,11.2,138.0,56.33,29.57
2018,12,12,16,0,407.0,39.0,2.6,10.2,94.0,32.18,22.75
2018,12,12,16,15,293.0,29.5,2.65,9.8,62.0,24.26,14.54
2018,12,12,16,30,179.0,20.0,2.7,9.4,30.0,16.42,0.0
2018,12,12,16,45,89.5,10.0,2.8,9.05,15.0,7.87,0.0
2018,12,12,17,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,13,7,15,73.5,5.5,2.6,5.85,6.5,0.0,0.0
2018,12,13,7,30,147.0,11.0,2.6,6.1,13.0,126.72,0.0
2018,12,13,7,45,326.0,19.0,2.6,6.35,44.5,324.37,85.91
2018,12,13,8,0,505.0,27.0,2.6,6.6,76.0,515.17,406.21
2018,12,13,8,15,585.0,31.0,2.65,7.0,114.0,604.95,496.75
2018,12,13,8,30,665.0,35.0,2.7,7.4,152.0,695.07,573.47
2018,12,13,8,45,713.5,38.0,2.7,7.85,191.0,745.85,615.43
2018,12,13,9,0,762.0,41.0,2.7,8.3,230.0,803.57,660.16
2018,12,13,9,15,793.0,43.5,2.7,8.85,266.5,842.45,688.35
2018,12,13,9,30,824.0,46.0,2.7,9.4,303.0,879.08,713.69
2018,12,13,9,45,844.5,48.0,2.7,9.95,335.0,901.98,728.1
2018,12,13,10,0,865.0,50.0,2.7,10.5,367.0,921.69,739.85
2018,12,13,10,15,878.5,51.5,2.75,10.95,393.0,930.42,744.2
2018,12,13,10,30,892.0,53.0,2.8,11.4,419.0,935.56,746.04
2018,12,13,10,45,900.5,53.5,2.8,11.85,438.0,930.79,740.44
2018,12,13,11,0,909.0,54.0,2.8,12.3,457.0,922.35,732.45
2018,12,13,11,15,914.5,55.0,2.8,12.55,470.0,908.17,721.08
2018,12,13,11,30,920.0,56.0,2.8,12.8,483.0,890.35,707.3
2018,12,13,11,45,921.5,56.5,2.8,13.0,488.5,864.85,688.26
2018,12,13,12,0,923.0,57.0,2.8,13.2,494.0,836.04,666.97
2018,12,13,12,15,920.5,58.0,2.8,13.3,492.0,801.54,641.8
2018,12,13,12,30,918.0,59.0,2.8,13.4,490.0,764.22,614.52
2018,12,13,12,45,911.0,59.0,2.8,13.45,480.0,719.86,581.99
2018,12,13,13,0,904.0,59.0,2.8,13.5,470.0,673.48,546.37
2018,12,13,13,15,895.0,59.0,2.75,13.45,453.5,624.06,506.48
2018,12,13,13,30,886.0,59.0,2.7,13.4,437.0,573.24,464.5
2018,12,13,13,45,872.0,58.5,2.7,13.35,414.0,518.15,418.19
2018,12,13,14,0,858.0,58.0,2.7,13.3,391.0,462.67,370.19
2018,12,13,14,15,838.5,56.5,2.65,13.05,361.5,403.82,318.3
2018,12,13,14,30,819.0,55.0,2.6,12.8,332.0,346.41,266.23
2018,12,13,14,45,791.0,52.5,2.55,12.6,297.5,285.32,210.44
2018,12,13,15,0,763.0,50.0,2.5,12.4,263.0,226.66,156.72
2018,12,13,15,15,721.0,46.5,2.5,12.4,224.5,167.43,104.88
2018,12,13,15,30,679.0,43.0,2.5,12.4,186.0,112.89,61.82
2018,12,13,15,45,614.0,38.5,2.45,11.35,147.0,61.37,31.31
2018,12,13,16,0,549.0,34.0,2.4,10.3,108.0,31.38,22.04
2018,12,13,16,15,425.0,27.5,2.45,9.85,72.5,25.14,15.31
2018,12,13,16,30,301.0,21.0,2.5,9.4,37.0,17.56,0.0
2018,12,13,16,45,150.5,10.5,2.5,8.95,18.5,8.26,0.0
2018,12,13,17,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.0,9.6,2.0,1.57,0.0
2018,12,14,7,45,0.0,7.5,4.1,9.85,7.5,5.69,0.0
2018,12,14,8,0,0.0,13.0,4.2,10.1,13.0,9.87,2.23
2018,12,14,8,15,0.0,17.0,4.25,10.35,17.0,12.92,5.28
2018,12,14,8,30,0.0,21.0,4.3,10.6,21.0,15.97,8.08
2018,12,14,8,45,0.0,15.5,4.35,10.85,15.5,11.77,4.54
2018,12,14,9,0,0.0,10.0,4.4,11.1,10.0,7.58,0.94
2018,12,14,9,15,29.0,31.0,4.45,11.25,40.0,60.64,48.48
2018,12,14,9,30,58.0,52.0,4.5,11.4,70.0,112.84,94.71
2018,12,14,9,45,138.5,89.0,4.55,11.55,138.0,256.01,218.83
2018,12,14,10,0,219.0,126.0,4.6,11.7,206.0,381.7,324.46
2018,12,14,10,15,120.0,126.0,4.65,11.75,170.5,259.37,219.31
2018,12,14,10,30,21.0,126.0,4.7,11.8,135.0,127.27,104.14
2018,12,14,10,45,24.5,144.0,4.7,11.85,154.5,163.31,134.61
2018,12,14,11,0,28.0,162.0,4.7,11.9,174.0,185.09,152.71
2018,12,14,11,15,16.0,137.0,4.7,11.85,144.0,128.8,104.82
2018,12,14,11,30,4.0,112.0,4.7,11.8,114.0,93.21,74.19
2018,12,14,11,45,2.0,87.0,4.65,11.75,88.0,68.94,53.49
2018,12,14,12,0,0.0,62.0,4.6,11.7,62.0,47.54,35.16
2018,12,14,12,15,0.0,58.0,4.5,11.65,58.0,44.45,32.53
2018,12,14,12,30,0.0,54.0,4.4,11.6,54.0,41.37,29.91
2018,12,14,12,45,0.5,51.5,4.3,11.55,51.5,39.79,28.6
2018,12,14,13,0,1.0,49.0,4.2,11.5,49.0,38.17,27.25
2018,12,14,13,15,37.5,94.0,4.05,11.5,110.0,101.39,82.02
2018,12,14,13,30,74.0,139.0,3.9,11.5,171.0,161.31,132.84
2018,12,14,13,45,59.5,131.0,3.75,11.5,155.5,141.69,115.8
2018,12,14,14,0,45.0,123.0,3.6,11.5,140.0,123.73,100.34
2018,12,14,14,15,25.0,105.0,3.45,11.5,114.5,96.47,77.13
2018,12,14,14,30,5.0,87.0,3.3,11.5,89.0,69.12,53.97
2018,12,14,14,45,19.5,88.0,3.1,11.45,93.5,76.35,59.79
2018,12,14,15,0,34.0,89.0,2.9,11.4,98.0,78.58,60.95
2018,12,14,15,15,25.5,81.5,2.9,11.4,88.0,68.08,52.02
2018,12,14,15,30,17.0,74.0,2.9,11.4,78.0,57.6,43.23
2018,12,14,15,45,10.0,58.0,2.5,11.3,60.0,43.67,31.45
2018,12,14,16,0,3.0,42.0,2.1,11.2,42.0,31.28,21.88
2018,12,14,16,15,1.5,27.5,1.95,11.05,27.5,20.77,11.64
2018,12,14,16,30,0.0,13.0,1.8,10.9,13.0,9.9,0.0
2018,12,14,16,45,0.0,6.5,1.6,10.75,6.5,5.11,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.9,10.85,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,10.9,1.0,0.79,0.0
2018,12,15,7,45,0.0,3.0,3.15,10.95,3.0,2.27,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.0,5.0,3.78,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.05,6.0,4.54,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.1,7.0,5.3,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.15,8.5,6.44,0.0
2018,12,15,9,0,0.0,10.0,3.7,11.2,10.0,7.58,0.94
2018,12,15,9,15,0.0,14.5,3.65,11.25,14.5,11.01,3.94
2018,12,15,9,30,0.0,19.0,3.6,11.3,19.0,14.45,6.93
2018,12,15,9,45,0.0,26.0,3.6,11.35,26.0,19.81,11.57
2018,12,15,10,0,0.0,33.0,3.6,11.4,33.0,25.17,16.2
2018,12,15,10,15,0.0,54.0,3.55,11.5,54.0,41.33,30.11
2018,12,15,10,30,0.0,75.0,3.5,11.6,75.0,57.58,44.0
2018,12,15,10,45,0.0,89.5,3.5,11.65,89.5,70.26,54.76
2018,12,15,11,0,0.0,104.0,3.5,11.7,104.0,83.25,65.73
2018,12,15,11,15,0.0,87.0,3.45,11.75,87.0,67.47,52.22
2018,12,15,11,30,0.0,70.0,3.4,11.8,70.0,53.72,40.46
2018,12,15,11,45,0.0,51.0,3.4,11.85,51.0,39.05,27.91
2018,12,15,12,0,0.0,32.0,3.4,11.9,32.0,24.45,15.38
2018,12,15,12,15,0.0,37.5,3.3,11.95,37.5,28.67,19.0
2018,12,15,12,30,0.0,43.0,3.2,12.0,43.0,32.9,22.63
2018,12,15,12,45,0.0,55.0,3.1,12.05,55.0,42.13,30.54
2018,12,15,13,0,0.0,67.0,3.0,12.1,67.0,51.4,38.48
2018,12,15,13,15,6.0,97.5,2.95,12.1,100.0,79.71,62.75
2018,12,15,13,30,12.0,128.0,2.9,12.1,133.0,108.94,87.6
2018,12,15,13,45,22.0,98.5,2.9,12.1,107.0,92.96,74.17
2018,12,15,14,0,32.0,69.0,2.9,12.1,81.0,70.51,55.0
2018,12,15,14,15,93.0,91.0,3.0,12.05,123.0,118.16,94.81
2018,12,15,14,30,154.0,113.0,3.1,12.0,165.0,152.27,121.61
2018,12,15,14,45,90.5,79.5,3.2,11.95,109.5,94.19,72.8
2018,12,15,15,0,27.0,46.0,3.3,11.9,54.0,42.58,30.19
2018,12,15,15,15,35.0,36.5,3.3,11.9,45.0,36.25,24.17
2018,12,15,15,30,43.0,27.0,3.3,11.9,36.0,26.83,15.64
2018,12,15,15,45,25.0,20.0,3.35,11.75,25.0,17.38,8.56
2018,12,15,16,0,7.0,13.0,3.4,11.6,14.0,10.23,3.35
2018,12,15,16,15,22.0,12.5,3.4,11.5,14.0,10.12,2.78
2018,12,15,16,30,37.0,12.0,3.4,11.4,14.0,9.34,0.0
2018,12,15,16,45,18.5,6.0,3.35,11.35,7.0,4.72,0.0
2018,12,15,17,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.4,12.15,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,12.2,1.0,0.79,0.0
2018,12,16,7,45,0.0,3.0,4.45,12.2,3.0,2.27,0.0
2018,12,16,8,0,0.0,5.0,4.5,12.2,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.0,4.6,12.3,6.0,4.54,0.0
2018,12,16,8,30,0.0,7.0,4.7,12.4,7.0,5.3,0.0
2018,12,16,8,45,0.0,10.0,4.8,12.45,10.0,7.58,0.87
2018,12,16,9,0,0.0,13.0,4.9,12.5,13.0,9.87,2.87
2018,12,16,9,15,0.0,14.0,4.95,12.55,14.0,10.63,3.55
2018,12,16,9,30,0.0,15.0,5.0,12.6,15.0,11.4,4.22
2018,12,16,9,45,0.0,15.0,5.05,12.65,15.0,11.41,4.21
2018,12,16,10,0,0.0,15.0,5.1,12.7,15.0,11.41,4.2
2018,12,16,10,15,0.0,22.5,5.1,12.7,22.5,17.14,9.14
2018,12,16,10,30,0.0,30.0,5.1,12.7,30.0,22.89,14.06
2018,12,16,10,45,0.0,37.5,5.15,12.7,37.5,28.65,18.98
2018,12,16,11,0,0.0,45.0,5.2,12.7,45.0,34.42,23.9
2018,12,16,11,15,0.0,36.5,5.1,12.7,36.5,27.89,18.28
2018,12,16,11,30,0.0,28.0,5.0,12.7,28.0,21.38,12.69
2018,12,16,11,45,0.0,25.5,4.95,12.7,25.5,19.47,11.05
2018,12,16,12,0,0.0,23.0,4.9,12.7,23.0,17.55,9.4
2018,12,16,12,15,0.0,24.5,4.7,12.7,24.5,18.7,10.39
2018,12,16,12,30,0.0,26.0,4.5,12.7,26.0,19.85,11.38
2018,12,16,12,45,0.0,29.0,4.3,12.7,29.0,22.15,13.35
2018,12,16,13,0,0.0,32.0,4.1,12.7,32.0,24.44,15.34
2018,12,16,13,15,0.0,42.0,3.95,12.7,42.0,32.11,21.94
2018,12,16,13,30,0.0,52.0,3.8,12.7,52.0,39.8,28.55
2018,12,16,13,45,0.0,43.5,3.65,12.7,43.5,33.25,22.97
2018,12,16,14,0,0.0,35.0,3.5,12.7,35.0,26.72,17.39
2018,12,16,14,15,0.0,28.5,3.45,12.65,28.5,21.73,13.13
2018,12,16,14,30,0.0,22.0,3.4,12.6,22.0,16.75,8.85
2018,12,16,14,45,0.0,26.0,3.35,12.55,26.0,19.8,11.5
2018,12,16,15,0,0.0,30.0,3.3,12.5,30.0,22.86,14.15
2018,12,16,15,15,0.0,30.0,3.3,12.5,30.0,22.86,14.12
2018,12,16,15,30,0.0,30.0,3.3,12.5,30.0,22.86,14.04
2018,12,16,15,45,0.0,24.5,2.75,12.35,24.5,18.65,10.3
2018,12,16,16,0,0.0,19.0,2.2,12.2,19.0,14.45,7.06
2018,12,16,16,15,0.0,13.5,2.1,12.15,13.5,10.25,2.9
2018,12,16,16,30,0.0,8.0,2.0,12.1,8.0,6.07,0.0
2018,12,16,16,45,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2018,12,16,17,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,17,7,15,25.5,3.5,1.5,8.15,3.5,0.0,0.0
2018,12,17,7,30,51.0,7.0,1.4,8.5,7.0,46.24,0.0
2018,12,17,7,45,177.5,18.5,1.35,8.8,32.0,204.32,0.0
2018,12,17,8,0,304.0,30.0,1.3,9.1,57.0,356.26,272.17
2018,12,17,8,15,273.0,42.5,1.35,9.4,76.5,348.43,286.88
2018,12,17,8,30,242.0,55.0,1.4,9.7,96.0,340.18,285.01
2018,12,17,8,45,465.0,50.5,1.45,10.0,154.0,548.28,454.76
2018,12,17,9,0,688.0,46.0,1.5,10.3,212.0,749.52,607.37
2018,12,17,9,15,736.0,48.0,1.55,10.45,250.5,804.17,646.4
2018,12,17,9,30,784.0,50.0,1.6,10.6,289.0,856.66,684.02
2018,12,17,9,45,797.0,54.0,1.6,10.75,319.5,875.63,696.12
2018,12,17,10,0,810.0,58.0,1.6,10.9,350.0,891.35,705.9
2018,12,17,10,15,795.5,65.5,1.6,11.1,369.5,881.98,697.68
2018,12,17,10,30,781.0,73.0,1.6,11.3,389.0,869.06,687.25
2018,12,17,10,45,618.0,109.5,1.6,11.5,367.5,755.47,604.5
2018,12,17,11,0,455.0,146.0,1.6,11.7,346.0,625.04,507.15
2018,12,17,11,15,415.5,156.5,1.6,11.8,343.0,588.45,478.87
2018,12,17,11,30,376.0,167.0,1.6,11.9,340.0,551.38,449.21
2018,12,17,11,45,262.5,186.0,1.65,12.0,307.5,441.67,361.92
2018,12,17,12,0,149.0,205.0,1.7,12.1,275.0,339.74,278.87
2018,12,17,12,15,118.0,195.5,1.7,12.05,251.0,295.55,243.02
2018,12,17,12,30,87.0,186.0,1.7,12.0,227.0,238.24,195.95
2018,12,17,12,45,78.0,179.5,1.7,11.9,215.5,219.48,180.51
2018,12,17,13,0,69.0,173.0,1.7,11.8,204.0,201.69,165.67
2018,12,17,13,15,76.5,166.0,1.65,11.75,199.5,194.6,159.87
2018,12,17,13,30,84.0,159.0,1.6,11.7,195.0,186.93,153.41
2018,12,17,13,45,54.0,144.0,1.6,11.6,166.5,151.53,123.53
2018,12,17,14,0,24.0,129.0,1.6,11.5,138.0,119.83,96.83
2018,12,17,14,15,59.5,123.5,1.55,11.4,144.0,127.25,102.8
2018,12,17,14,30,95.0,118.0,1.5,11.3,150.0,136.62,109.61
2018,12,17,14,45,236.0,105.0,1.45,11.25,174.0,164.29,127.99
2018,12,17,15,0,377.0,92.0,1.4,11.2,198.0,174.15,128.71
2018,12,17,15,15,371.0,79.5,1.4,11.2,171.5,135.77,94.19
2018,12,17,15,30,365.0,67.0,1.4,11.2,145.0,98.27,62.68
2018,12,17,15,45,329.5,56.0,1.4,10.6,115.0,61.31,37.35
2018,12,17,16,0,294.0,45.0,1.4,10.0,85.0,34.15,24.57
2018,12,17,16,15,219.0,33.0,1.5,9.75,57.0,25.07,15.47
2018,12,17,16,30,144.0,21.0,1.6,9.5,29.0,15.98,0.0
2018,12,17,16,45,72.0,10.5,1.65,9.3,14.5,8.26,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,18,7,15,1.0,0.5,2.0,9.35,0.5,0.0,0.0
2018,12,18,7,30,2.0,1.0,2.0,9.5,1.0,2.38,0.0
2018,12,18,7,45,1.0,3.5,2.05,9.7,3.5,3.47,0.0
2018,12,18,8,0,0.0,6.0,2.1,9.9,6.0,4.54,0.0
2018,12,18,8,15,0.0,9.5,2.2,10.1,9.5,7.2,0.42
2018,12,18,8,30,0.0,13.0,2.3,10.3,13.0,9.86,2.83
2018,12,18,8,45,0.0,17.0,2.4,10.5,17.0,12.91,5.55
2018,12,18,9,0,0.0,21.0,2.5,10.7,21.0,15.97,8.25
2018,12,18,9,15,0.0,24.5,2.5,10.85,24.5,18.65,10.61
2018,12,18,9,30,0.0,28.0,2.5,11.0,28.0,21.33,12.94
2018,12,18,9,45,0.0,39.0,2.5,11.15,39.0,29.77,20.25
2018,12,18,10,0,0.0,50.0,2.5,11.3,50.0,38.24,27.53
2018,12,18,10,15,0.0,59.5,2.55,11.45,59.5,45.58,33.79
2018,12,18,10,30,0.0,69.0,2.6,11.6,69.0,52.93,40.03
2018,12,18,10,45,0.0,68.0,2.6,11.75,68.0,52.16,39.28
2018,12,18,11,0,0.0,67.0,2.6,11.9,67.0,51.39,38.55
2018,12,18,11,15,0.0,80.0,2.55,12.0,80.0,61.47,47.09
2018,12,18,11,30,0.0,93.0,2.5,12.1,93.0,72.63,56.52
2018,12,18,11,45,0.0,81.0,2.45,12.2,81.0,62.25,47.64
2018,12,18,12,0,0.0,69.0,2.4,12.3,69.0,52.95,39.71
2018,12,18,12,15,0.0,78.5,2.4,12.3,78.5,60.31,45.97
2018,12,18,12,30,0.0,88.0,2.4,12.3,88.0,68.03,52.53
2018,12,18,12,45,0.5,101.0,2.35,12.35,101.0,79.42,62.21
2018,12,18,13,0,1.0,114.0,2.3,12.4,114.0,90.9,71.95
2018,12,18,13,15,1.0,116.5,2.25,12.4,116.5,92.93,73.7
2018,12,18,13,30,1.0,119.0,2.2,12.4,119.0,94.95,75.48
2018,12,18,13,45,1.0,110.0,2.2,12.35,110.0,87.1,68.93
2018,12,18,14,0,1.0,101.0,2.2,12.3,101.0,79.43,62.53
2018,12,18,14,15,28.5,95.5,2.15,12.25,105.0,89.95,71.37
2018,12,18,14,30,56.0,90.0,2.1,12.2,109.0,92.91,73.2
2018,12,18,14,45,103.5,83.5,2.1,12.15,114.0,102.15,79.25
2018,12,18,15,0,151.0,77.0,2.1,12.1,119.0,103.77,77.89
2018,12,18,15,15,76.5,67.5,2.1,12.1,88.5,68.95,50.38
2018,12,18,15,30,2.0,58.0,2.1,12.1,58.0,44.39,32.48
2018,12,18,15,45,1.0,45.0,1.95,11.85,45.0,34.27,23.65
2018,12,18,16,0,0.0,32.0,1.8,11.6,32.0,24.46,15.91
2018,12,18,16,15,26.0,22.5,1.75,11.5,24.0,17.51,9.06
2018,12,18,16,30,52.0,13.0,1.7,11.4,16.0,10.12,0.0
2018,12,18,16,45,34.0,8.0,1.65,11.25,9.0,6.29,0.0
2018,12,18,17,0,16.0,3.0,1.6,11.1,2.0,0.0,0.0
2018,12,18,17,15,8.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,7,15,56.5,4.5,1.4,8.55,5.0,0.0,0.0
2018,12,19,7,30,113.0,9.0,1.4,8.9,10.0,97.09,0.0
2018,12,19,7,45,275.0,17.5,1.45,9.25,37.0,281.74,0.0
2018,12,19,8,0,437.0,26.0,1.5,9.6,64.0,450.8,334.73
2018,12,19,8,15,461.0,35.0,1.55,9.9,94.0,507.57,409.75
2018,12,19,8,30,485.0,44.0,1.6,10.2,124.0,549.95,450.29
2018,12,19,8,45,508.5,52.5,1.65,10.5,156.0,590.77,485.7
2018,12,19,9,0,532.0,61.0,1.7,10.8,188.0,630.43,517.98
2018,12,19,9,15,506.0,75.0,1.7,11.1,211.0,627.85,516.17
2018,12,19,9,30,480.0,89.0,1.7,11.4,234.0,614.39,505.55
2018,12,19,9,45,486.5,99.0,1.7,11.75,259.5,632.76,518.77
2018,12,19,10,0,493.0,109.0,1.7,12.1,285.0,648.89,529.61
2018,12,19,10,15,541.5,108.0,1.6,12.45,315.0,697.98,564.08
2018,12,19,10,30,590.0,107.0,1.5,12.8,345.0,736.61,589.61
2018,12,19,10,45,534.5,124.5,1.45,13.15,348.0,685.25,549.62
2018,12,19,11,0,479.0,142.0,1.4,13.5,351.0,643.18,517.06
2018,12,19,11,15,416.5,157.0,1.35,13.75,343.0,590.73,475.4
2018,12,19,11,30,354.0,172.0,1.3,14.0,335.0,517.64,418.45
2018,12,19,11,45,273.0,188.5,1.25,14.3,315.0,454.43,367.52
2018,12,19,12,0,192.0,205.0,1.2,14.6,295.0,375.8,304.3
2018,12,19,12,15,205.5,204.0,1.15,14.7,300.0,374.96,303.88
2018,12,19,12,30,219.0,203.0,1.1,14.8,305.0,372.74,301.77
2018,12,19,12,45,196.0,199.5,1.1,14.9,289.5,340.26,275.47
2018,12,19,13,0,173.0,196.0,1.1,15.0,274.0,309.41,250.48
2018,12,19,13,15,177.5,189.0,1.15,14.95,267.0,293.79,238.09
2018,12,19,13,30,182.0,182.0,1.2,14.9,260.0,277.63,224.92
2018,12,19,13,45,191.5,172.0,1.25,14.85,250.0,260.55,210.76
2018,12,19,14,0,201.0,162.0,1.3,14.8,240.0,242.47,195.36
2018,12,19,14,15,287.0,137.5,1.3,14.6,240.0,249.34,199.0
2018,12,19,14,30,373.0,113.0,1.3,14.4,240.0,245.72,192.33
2018,12,19,14,45,504.5,88.0,1.3,14.25,241.0,241.27,181.89
2018,12,19,15,0,636.0,63.0,1.3,14.1,242.0,216.55,152.63
2018,12,19,15,15,599.0,57.5,1.3,14.1,207.5,163.07,106.01
2018,12,19,15,30,562.0,52.0,1.3,14.1,173.0,113.8,66.29
2018,12,19,15,45,399.0,49.5,1.35,13.25,126.5,64.18,36.75
2018,12,19,16,0,236.0,47.0,1.4,12.4,80.0,35.22,25.28
2018,12,19,16,15,138.5,34.0,1.45,12.1,51.5,25.54,15.81
2018,12,19,16,30,41.0,21.0,1.5,11.8,23.0,15.91,0.58
2018,12,19,16,45,32.0,12.0,1.55,11.5,12.5,9.44,0.0
2018,12,19,17,0,23.0,3.0,1.6,11.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,1.6,11.0,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
